Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.0,0.75,8.3,7.5,0.0,0.0
2018,1,1,7,30,109.0,12.0,0.9,8.7,15.0,97.48,0.0
2018,1,1,7,45,168.5,24.5,1.05,9.05,39.0,217.44,131.23
2018,1,1,8,0,228.0,37.0,1.2,9.4,63.0,298.73,242.62
2018,1,1,8,15,240.0,52.5,1.3,9.9,90.0,333.82,277.97
2018,1,1,8,30,252.0,68.0,1.4,10.4,117.0,368.3,308.92
2018,1,1,8,45,287.5,81.0,1.45,10.9,149.0,420.48,352.75
2018,1,1,9,0,323.0,94.0,1.5,11.4,181.0,472.73,394.84
2018,1,1,9,15,358.5,104.5,1.5,12.2,214.0,521.11,431.83
2018,1,1,9,30,394.0,115.0,1.5,13.0,247.0,568.63,466.86
2018,1,1,9,45,441.5,119.0,1.5,13.8,281.0,618.08,502.23
2018,1,1,10,0,489.0,123.0,1.5,14.6,315.0,665.88,535.18
2018,1,1,10,15,517.5,127.0,1.45,15.45,343.0,692.96,551.64
2018,1,1,10,30,546.0,131.0,1.4,16.3,371.0,717.52,566.12
2018,1,1,10,45,602.0,124.0,1.3,17.15,400.0,762.61,594.36
2018,1,1,11,0,658.0,117.0,1.2,18.0,429.0,794.29,612.21
2018,1,1,11,15,683.5,114.5,1.15,18.4,446.5,798.13,612.33
2018,1,1,11,30,709.0,112.0,1.1,18.8,464.0,798.08,610.22
2018,1,1,11,45,703.0,115.0,1.05,19.25,467.5,773.17,591.08
2018,1,1,12,0,697.0,118.0,1.0,19.7,471.0,745.88,570.73
2018,1,1,12,15,629.0,134.5,1.0,19.8,452.5,681.03,524.94
2018,1,1,12,30,561.0,151.0,1.0,19.9,434.0,609.72,473.04
2018,1,1,12,45,617.5,133.5,1.0,20.05,440.0,613.3,475.92
2018,1,1,13,0,674.0,116.0,1.0,20.2,446.0,602.38,467.36
2018,1,1,13,15,711.0,102.5,0.95,20.15,440.5,576.15,447.03
2018,1,1,13,30,748.0,89.0,0.9,20.1,435.0,543.32,421.27
2018,1,1,13,45,790.5,78.0,0.9,20.05,427.0,513.19,396.68
2018,1,1,14,0,833.0,67.0,0.9,20.0,419.0,477.01,366.17
2018,1,1,14,15,686.5,87.0,0.8,19.75,363.5,385.89,294.21
2018,1,1,14,30,540.0,107.0,0.7,19.5,308.0,307.35,232.02
2018,1,1,14,45,422.0,110.5,0.6,19.25,258.5,233.71,173.5
2018,1,1,15,0,304.0,114.0,0.5,19.0,209.0,173.06,126.1
2018,1,1,15,15,355.0,93.0,0.5,19.0,190.0,147.29,101.38
2018,1,1,15,30,406.0,72.0,0.5,19.0,171.0,111.1,69.26
2018,1,1,15,45,412.5,60.0,0.5,17.65,144.0,75.87,44.72
2018,1,1,16,0,419.0,48.0,0.5,16.3,117.0,39.19,28.65
2018,1,1,16,15,328.0,39.0,0.55,15.9,83.0,31.92,21.76
2018,1,1,16,30,237.0,30.0,0.6,15.5,49.0,22.9,11.6
2018,1,1,16,45,131.0,17.0,0.7,15.05,26.5,13.38,0.0
2018,1,1,17,0,25.0,4.0,0.8,14.6,4.0,3.15,0.0
2018,1,1,17,15,12.5,2.0,0.8,14.3,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,12.7,5.0,3.93,0.0
2018,1,2,7,45,0.0,13.0,0.8,13.1,13.0,9.89,0.36
2018,1,2,8,0,0.0,21.0,0.7,13.5,21.0,16.0,7.49
2018,1,2,8,15,0.0,29.0,0.8,14.15,29.0,22.12,13.04
2018,1,2,8,30,0.0,37.0,0.9,14.8,37.0,28.26,18.44
2018,1,2,8,45,0.0,46.5,1.0,15.45,46.5,35.57,24.75
2018,1,2,9,0,0.0,56.0,1.1,16.1,56.0,42.9,30.98
2018,1,2,9,15,0.0,72.0,1.0,16.7,72.0,57.7,43.44
2018,1,2,9,30,0.0,88.0,0.9,17.3,88.0,72.67,55.84
2018,1,2,9,45,5.0,110.5,0.85,17.9,112.5,99.65,78.26
2018,1,2,10,0,10.0,133.0,0.8,18.5,137.0,126.82,100.39
2018,1,2,10,15,5.0,123.0,0.85,19.3,125.0,108.57,84.72
2018,1,2,10,30,0.0,113.0,0.9,20.1,113.0,92.2,70.77
2018,1,2,10,45,5.5,128.5,0.95,20.85,131.0,111.58,86.5
2018,1,2,11,0,11.0,144.0,1.0,21.6,149.0,130.84,101.83
2018,1,2,11,15,58.5,180.5,1.0,21.9,209.5,227.74,180.1
2018,1,2,11,30,106.0,217.0,1.0,22.2,270.0,309.0,243.34
2018,1,2,11,45,142.0,221.0,1.0,22.45,292.5,357.54,280.04
2018,1,2,12,0,178.0,225.0,1.0,22.7,315.0,383.68,299.67
2018,1,2,12,15,225.5,221.5,0.9,22.6,335.5,407.6,317.86
2018,1,2,12,30,273.0,218.0,0.8,22.5,356.0,444.55,344.92
2018,1,2,12,45,360.5,197.0,0.65,22.4,376.0,469.54,363.31
2018,1,2,13,0,448.0,176.0,0.5,22.3,396.0,502.65,386.33
2018,1,2,13,15,370.5,180.0,0.45,22.1,358.0,417.69,322.46
2018,1,2,13,30,293.0,184.0,0.4,21.9,320.0,354.44,274.48
2018,1,2,13,45,183.0,177.0,0.35,21.7,260.5,259.65,201.7
2018,1,2,14,0,73.0,170.0,0.3,21.5,201.0,179.28,139.07
2018,1,2,14,15,52.5,149.0,0.3,21.0,170.5,146.2,113.36
2018,1,2,14,30,32.0,128.0,0.3,20.5,140.0,116.26,89.7
2018,1,2,14,45,67.0,114.0,0.25,20.05,136.0,112.32,85.69
2018,1,2,15,0,102.0,100.0,0.2,19.6,132.0,108.25,80.76
2018,1,2,15,15,152.0,96.5,0.2,19.6,137.0,106.49,76.53
2018,1,2,15,30,202.0,93.0,0.2,19.6,142.0,99.87,68.63
2018,1,2,15,45,166.5,77.0,0.4,18.65,112.5,69.39,46.91
2018,1,2,16,0,131.0,61.0,0.6,17.7,83.0,44.31,32.93
2018,1,2,16,15,93.0,44.5,0.7,17.15,58.0,32.72,22.36
2018,1,2,16,30,55.0,28.0,0.8,16.6,33.0,21.12,10.52
2018,1,2,16,45,38.5,16.0,0.85,16.1,18.5,12.59,0.0
2018,1,2,17,0,22.0,4.0,0.9,15.6,4.0,3.15,0.0
2018,1,2,17,15,11.0,2.0,0.9,15.4,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,12.25,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,12.7,5.0,3.93,0.0
2018,1,3,7,45,0.0,11.5,1.3,13.1,11.5,8.74,0.0
2018,1,3,8,0,0.0,18.0,1.3,13.5,18.0,13.69,5.58
2018,1,3,8,15,0.0,24.5,1.4,14.0,24.5,18.66,10.11
2018,1,3,8,30,0.0,31.0,1.5,14.5,31.0,23.64,14.51
2018,1,3,8,45,0.0,31.5,1.6,15.05,31.5,24.01,14.92
2018,1,3,9,0,0.0,32.0,1.7,15.6,32.0,24.39,15.26
2018,1,3,9,15,0.0,28.5,1.85,16.0,28.5,21.71,12.94
2018,1,3,9,30,0.0,25.0,2.0,16.4,25.0,19.04,10.62
2018,1,3,9,45,0.0,26.5,2.15,16.75,26.5,20.2,11.56
2018,1,3,10,0,0.0,28.0,2.3,17.1,28.0,21.35,12.5
2018,1,3,10,15,0.0,28.0,2.25,17.3,28.0,21.36,12.46
2018,1,3,10,30,0.0,28.0,2.2,17.5,28.0,21.37,12.43
2018,1,3,10,45,0.0,25.5,2.2,17.65,25.5,19.46,10.79
2018,1,3,11,0,0.0,23.0,2.2,17.8,23.0,17.56,9.15
2018,1,3,11,15,0.0,24.5,2.1,17.8,24.5,18.71,10.11
2018,1,3,11,30,0.0,26.0,2.0,17.8,26.0,19.86,11.07
2018,1,3,11,45,0.0,30.0,1.9,17.8,30.0,22.93,13.64
2018,1,3,12,0,0.0,34.0,1.8,17.8,34.0,26.0,16.21
2018,1,3,12,15,0.0,42.0,1.6,17.7,42.0,32.15,21.37
2018,1,3,12,30,0.0,50.0,1.4,17.6,50.0,38.31,26.54
2018,1,3,12,45,0.0,51.0,1.15,17.45,51.0,39.07,27.22
2018,1,3,13,0,0.0,52.0,0.9,17.3,52.0,39.84,27.91
2018,1,3,13,15,0.0,44.5,0.95,17.2,44.5,34.06,23.09
2018,1,3,13,30,0.0,37.0,1.0,17.1,37.0,28.28,18.28
2018,1,3,13,45,0.0,30.5,1.0,16.95,30.5,23.29,14.1
2018,1,3,14,0,0.0,24.0,1.0,16.8,24.0,18.3,9.92
2018,1,3,14,15,0.0,49.0,1.05,16.6,49.0,37.48,26.23
2018,1,3,14,30,0.0,74.0,1.1,16.4,74.0,56.83,42.64
2018,1,3,14,45,12.0,95.0,1.1,16.2,99.0,77.08,59.45
2018,1,3,15,0,24.0,116.0,1.1,16.0,124.0,98.08,76.58
2018,1,3,15,15,12.5,93.0,1.1,16.0,97.0,73.35,56.13
2018,1,3,15,30,1.0,70.0,1.1,16.0,70.0,53.31,39.67
2018,1,3,15,45,0.5,56.0,1.15,15.3,56.0,42.45,30.45
2018,1,3,16,0,0.0,42.0,1.2,14.6,42.0,31.91,22.53
2018,1,3,16,15,0.0,31.0,1.4,14.35,31.0,23.69,14.89
2018,1,3,16,30,0.0,20.0,1.6,14.1,20.0,15.26,6.34
2018,1,3,16,45,0.0,11.0,1.8,13.9,11.0,8.65,0.0
2018,1,3,17,0,0.0,2.0,2.0,13.7,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,2.1,13.55,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,4.5,1.6,12.8,4.5,0.0,0.0
2018,1,4,7,30,15.0,9.0,1.8,13.3,9.0,19.17,0.0
2018,1,4,7,45,96.0,23.0,2.0,13.85,33.0,133.98,76.8
2018,1,4,8,0,177.0,37.0,2.2,14.4,57.0,254.14,203.5
2018,1,4,8,15,232.0,48.5,2.35,14.8,86.5,319.43,263.44
2018,1,4,8,30,287.0,60.0,2.5,15.2,116.0,387.6,322.26
2018,1,4,8,45,378.0,66.5,2.65,15.65,158.0,483.31,400.41
2018,1,4,9,0,469.0,73.0,2.8,16.1,200.0,590.96,484.94
2018,1,4,9,15,350.0,100.0,2.95,16.55,202.5,506.93,418.34
2018,1,4,9,30,231.0,127.0,3.1,17.0,205.0,403.23,333.24
2018,1,4,9,45,306.0,135.0,3.2,17.5,249.0,483.14,397.65
2018,1,4,10,0,381.0,143.0,3.3,18.0,293.0,586.17,476.6
2018,1,4,10,15,340.0,160.5,3.4,18.4,301.5,539.52,438.21
2018,1,4,10,30,299.0,178.0,3.5,18.8,310.0,515.17,417.11
2018,1,4,10,45,356.5,173.0,3.6,19.2,337.5,555.15,448.29
2018,1,4,11,0,414.0,168.0,3.7,19.6,365.0,616.39,494.13
2018,1,4,11,15,491.5,156.0,3.7,19.75,396.5,661.45,528.31
2018,1,4,11,30,569.0,144.0,3.7,19.9,428.0,701.18,557.56
2018,1,4,11,45,708.0,110.5,3.7,20.1,469.0,775.21,610.96
2018,1,4,12,0,847.0,77.0,3.7,20.3,510.0,822.32,643.87
2018,1,4,12,15,854.0,76.0,3.65,20.3,511.5,786.88,617.69
2018,1,4,12,30,861.0,75.0,3.6,20.3,513.0,757.08,596.18
2018,1,4,12,45,851.0,76.5,3.55,20.3,503.5,721.32,570.24
2018,1,4,13,0,841.0,78.0,3.5,20.3,494.0,676.36,536.12
2018,1,4,13,15,819.5,80.5,3.45,20.15,475.0,623.61,495.03
2018,1,4,13,30,798.0,83.0,3.4,20.0,456.0,570.59,452.87
2018,1,4,13,45,667.5,105.0,3.35,19.9,407.0,479.81,380.48
2018,1,4,14,0,537.0,127.0,3.3,19.8,358.0,391.36,309.36
2018,1,4,14,15,505.5,122.5,3.2,19.6,328.0,339.77,266.23
2018,1,4,14,30,474.0,118.0,3.1,19.4,298.0,290.95,224.53
2018,1,4,14,45,597.5,90.0,2.95,19.15,295.0,277.61,206.98
2018,1,4,15,0,721.0,62.0,2.8,18.9,292.0,245.61,172.06
2018,1,4,15,15,683.0,58.5,2.8,18.9,254.0,188.57,122.41
2018,1,4,15,30,645.0,55.0,2.8,18.9,216.0,133.49,77.67
2018,1,4,15,45,587.5,50.0,2.05,17.75,176.0,82.07,43.45
2018,1,4,16,0,530.0,45.0,1.3,16.6,136.0,37.66,27.34
2018,1,4,16,15,439.0,37.5,1.25,16.05,98.5,31.16,21.23
2018,1,4,16,30,348.0,30.0,1.2,15.5,61.0,24.98,14.17
2018,1,4,16,45,210.5,19.5,1.15,14.95,35.0,16.18,0.0
2018,1,4,17,0,73.0,9.0,1.1,14.4,9.0,7.08,0.0
2018,1,4,17,15,36.5,4.5,1.1,14.3,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,2.5,1.05,13.45,2.5,0.0,0.0
2018,1,5,7,30,5.0,5.0,1.1,14.0,5.0,7.96,0.0
2018,1,5,7,45,14.0,12.5,1.15,14.55,14.0,28.02,11.58
2018,1,5,8,0,23.0,20.0,1.2,15.1,23.0,45.9,32.69
2018,1,5,8,15,24.5,27.0,1.3,15.45,31.0,43.2,31.69
2018,1,5,8,30,26.0,34.0,1.4,15.8,39.0,51.61,39.3
2018,1,5,8,45,17.5,47.0,1.45,16.2,50.5,57.57,44.14
2018,1,5,9,0,9.0,60.0,1.5,16.6,62.0,55.47,41.98
2018,1,5,9,15,12.0,91.0,1.55,16.95,94.5,90.34,71.41
2018,1,5,9,30,15.0,122.0,1.6,17.3,127.0,126.58,101.43
2018,1,5,9,45,37.5,140.5,1.7,17.65,155.0,184.98,150.0
2018,1,5,10,0,60.0,159.0,1.8,18.0,183.0,226.55,183.96
2018,1,5,10,15,78.5,175.0,1.8,18.25,208.5,260.23,210.92
2018,1,5,10,30,97.0,191.0,1.8,18.5,234.0,293.27,236.99
2018,1,5,10,45,163.0,196.5,1.8,18.7,272.5,378.33,304.79
2018,1,5,11,0,229.0,202.0,1.8,18.9,311.0,439.77,352.7
2018,1,5,11,15,165.0,208.5,1.75,19.1,288.5,379.8,303.53
2018,1,5,11,30,101.0,215.0,1.7,19.3,266.0,302.02,240.99
2018,1,5,11,45,305.0,183.0,1.7,19.5,339.0,475.25,379.48
2018,1,5,12,0,509.0,151.0,1.7,19.7,412.0,618.5,487.62
2018,1,5,12,15,515.5,150.5,1.75,19.75,414.5,601.53,473.6
2018,1,5,12,30,522.0,150.0,1.8,19.8,417.0,582.35,459.17
2018,1,5,12,45,350.0,185.0,1.8,19.85,362.5,450.85,357.56
2018,1,5,13,0,178.0,220.0,1.8,19.9,308.0,335.93,266.57
2018,1,5,13,15,214.0,199.0,1.85,19.75,302.0,325.8,259.79
2018,1,5,13,30,250.0,178.0,1.9,19.6,296.0,324.72,258.97
2018,1,5,13,45,329.5,163.5,1.95,19.45,311.0,336.7,267.97
2018,1,5,14,0,409.0,149.0,2.0,19.3,326.0,350.75,277.22
2018,1,5,14,15,343.0,149.5,1.95,19.0,291.0,286.42,224.94
2018,1,5,14,30,277.0,150.0,1.9,18.7,256.0,239.15,186.27
2018,1,5,14,45,300.0,130.0,1.85,18.4,235.0,209.13,159.6
2018,1,5,15,0,323.0,110.0,1.8,18.1,214.0,181.79,134.31
2018,1,5,15,15,269.0,95.0,1.8,18.1,174.0,131.46,93.07
2018,1,5,15,30,215.0,80.0,1.8,18.1,134.0,92.97,63.01
2018,1,5,15,45,186.5,67.5,1.35,17.25,108.5,65.15,42.84
2018,1,5,16,0,158.0,55.0,0.9,16.4,83.0,41.11,30.43
2018,1,5,16,15,114.5,40.0,0.85,16.0,57.5,29.94,20.24
2018,1,5,16,30,71.0,25.0,0.8,15.6,32.0,19.0,9.63
2018,1,5,16,45,49.0,15.5,0.75,15.2,19.0,11.85,0.0
2018,1,5,17,0,27.0,6.0,0.7,14.8,6.0,4.72,0.0
2018,1,5,17,15,13.5,3.0,0.7,14.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,6,7,15,4.0,4.0,0.45,11.05,4.0,0.0,0.0
2018,1,6,7,30,8.0,8.0,0.5,11.2,8.0,12.73,0.0
2018,1,6,7,45,6.0,20.5,0.6,11.35,20.5,22.0,7.95
2018,1,6,8,0,4.0,33.0,0.7,11.5,33.0,33.02,21.8
2018,1,6,8,15,10.0,48.0,0.8,11.75,49.5,53.5,40.23
2018,1,6,8,30,16.0,63.0,0.9,12.0,66.0,84.08,66.98
2018,1,6,8,45,106.5,80.0,1.0,12.25,108.0,206.04,173.36
2018,1,6,9,0,197.0,97.0,1.1,12.5,150.0,334.02,280.34
2018,1,6,9,15,246.5,111.5,1.15,12.8,188.0,399.69,333.0
2018,1,6,9,30,296.0,126.0,1.2,13.1,226.0,465.16,384.39
2018,1,6,9,45,249.5,144.0,1.25,13.35,234.0,440.7,362.53
2018,1,6,10,0,203.0,162.0,1.3,13.6,242.0,392.06,322.65
2018,1,6,10,15,195.0,173.0,1.3,14.1,254.5,392.56,321.79
2018,1,6,10,30,187.0,184.0,1.3,14.6,267.0,392.42,320.09
2018,1,6,10,45,120.0,188.5,1.25,15.1,242.5,326.83,265.28
2018,1,6,11,0,53.0,193.0,1.2,15.6,218.0,241.95,195.09
2018,1,6,11,15,100.5,204.5,1.25,16.0,254.0,294.89,238.71
2018,1,6,11,30,148.0,216.0,1.3,16.4,290.0,365.4,294.14
2018,1,6,11,45,169.5,219.0,1.3,16.8,305.0,379.41,304.3
2018,1,6,12,0,191.0,222.0,1.3,17.2,320.0,391.68,313.36
2018,1,6,12,15,185.5,218.5,1.4,17.3,313.5,372.92,298.6
2018,1,6,12,30,180.0,215.0,1.5,17.4,307.0,354.29,284.03
2018,1,6,12,45,249.0,209.5,1.6,17.45,335.0,403.78,323.43
2018,1,6,13,0,318.0,204.0,1.7,17.5,363.0,429.97,344.01
2018,1,6,13,15,363.0,186.0,1.75,17.45,362.0,421.38,337.42
2018,1,6,13,30,408.0,168.0,1.8,17.4,361.0,421.49,336.94
2018,1,6,13,45,365.0,164.5,1.85,17.35,331.0,357.32,285.74
2018,1,6,14,0,322.0,161.0,1.9,17.3,301.0,310.01,247.21
2018,1,6,14,15,322.5,153.5,1.9,17.1,285.5,281.84,223.22
2018,1,6,14,30,323.0,146.0,1.9,16.9,270.0,253.26,198.22
2018,1,6,14,45,299.0,132.5,1.85,16.7,239.0,211.48,162.59
2018,1,6,15,0,275.0,119.0,1.8,16.5,208.0,172.61,129.31
2018,1,6,15,15,370.0,96.0,1.8,16.5,200.0,156.05,109.84
2018,1,6,15,30,465.0,73.0,1.8,16.5,192.0,126.72,80.53
2018,1,6,15,45,299.5,69.0,1.4,15.1,140.5,75.7,48.06
2018,1,6,16,0,134.0,65.0,1.0,13.7,89.0,47.73,36.63
2018,1,6,16,15,101.5,49.0,1.0,13.1,64.5,35.88,25.72
2018,1,6,16,30,69.0,33.0,1.0,12.5,40.0,24.66,14.62
2018,1,6,16,45,53.0,20.0,1.05,11.85,23.5,15.03,0.0
2018,1,6,17,0,37.0,7.0,1.1,11.2,7.0,5.51,0.0
2018,1,6,17,15,18.5,3.5,1.1,10.95,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,15,39.5,6.0,1.15,8.35,7.0,0.0,0.0
2018,1,7,7,30,79.0,12.0,1.4,9.0,14.0,72.95,0.0
2018,1,7,7,45,145.0,25.5,1.7,9.65,38.5,199.11,118.67
2018,1,7,8,0,211.0,39.0,2.0,10.3,63.0,287.17,233.42
2018,1,7,8,15,350.5,45.5,2.15,10.8,105.5,425.3,353.3
2018,1,7,8,30,490.0,52.0,2.3,11.3,148.0,569.4,471.04
2018,1,7,8,45,447.0,69.0,2.5,11.75,172.0,558.29,464.25
2018,1,7,9,0,404.0,86.0,2.7,12.2,196.0,538.8,450.09
2018,1,7,9,15,479.5,88.5,2.8,12.75,237.5,616.18,510.58
2018,1,7,9,30,555.0,91.0,2.9,13.3,279.0,704.16,576.59
2018,1,7,9,45,503.5,111.0,3.0,13.85,294.5,669.44,548.06
2018,1,7,10,0,452.0,131.0,3.1,14.4,310.0,641.56,525.43
2018,1,7,10,15,502.0,131.5,3.1,14.7,343.5,685.75,557.85
2018,1,7,10,30,552.0,132.0,3.1,15.0,377.0,727.32,587.3
2018,1,7,10,45,657.0,112.5,3.05,15.35,418.0,805.93,643.2
2018,1,7,11,0,762.0,93.0,3.0,15.7,459.0,861.02,680.5
2018,1,7,11,15,695.0,114.0,2.95,15.85,455.5,813.13,644.1
2018,1,7,11,30,628.0,135.0,2.9,16.0,452.0,756.58,602.13
2018,1,7,11,45,640.0,134.0,2.85,16.15,460.5,745.16,593.25
2018,1,7,12,0,652.0,133.0,2.8,16.3,469.0,730.55,581.82
2018,1,7,12,15,747.5,105.0,2.7,16.45,490.0,750.39,595.56
2018,1,7,12,30,843.0,77.0,2.6,16.6,511.0,757.05,599.42
2018,1,7,12,45,859.0,70.5,2.5,16.75,506.5,717.68,569.91
2018,1,7,13,0,875.0,64.0,2.4,16.9,502.0,682.15,543.27
2018,1,7,13,15,837.5,71.0,2.3,16.85,480.0,623.89,497.45
2018,1,7,13,30,800.0,78.0,2.2,16.8,458.0,570.71,454.68
2018,1,7,13,45,718.0,92.0,2.05,16.8,421.0,497.61,395.64
2018,1,7,14,0,636.0,106.0,1.9,16.8,384.0,429.13,339.59
2018,1,7,14,15,635.5,98.5,1.6,16.45,360.5,382.4,299.45
2018,1,7,14,30,635.0,91.0,1.3,16.1,337.0,334.89,257.49
2018,1,7,14,45,481.0,102.0,1.05,15.75,278.5,249.79,188.54
2018,1,7,15,0,327.0,113.0,0.8,15.4,220.0,186.46,138.69
2018,1,7,15,15,236.5,104.0,0.8,15.4,176.5,133.19,96.6
2018,1,7,15,30,146.0,95.0,0.8,15.4,133.0,94.01,67.5
2018,1,7,15,45,80.0,79.0,0.7,14.55,99.5,65.58,47.3
2018,1,7,16,0,14.0,63.0,0.6,13.7,66.0,46.24,35.37
2018,1,7,16,15,7.5,46.0,0.6,13.55,47.5,34.0,24.12
2018,1,7,16,30,1.0,29.0,0.6,13.4,29.0,21.8,12.41
2018,1,7,16,45,4.5,16.5,0.6,13.2,16.5,12.57,0.0
2018,1,7,17,0,8.0,4.0,0.6,13.0,4.0,3.15,0.0
2018,1,7,17,15,4.0,2.0,0.55,12.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,12.25,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,12.4,4.0,3.15,0.0
2018,1,8,7,45,0.0,9.5,2.0,12.55,9.5,7.21,0.0
2018,1,8,8,0,0.0,15.0,2.1,12.7,15.0,11.39,3.72
2018,1,8,8,15,0.0,20.5,2.2,12.9,20.5,15.59,7.57
2018,1,8,8,30,0.0,26.0,2.3,13.1,26.0,19.8,11.32
2018,1,8,8,45,0.0,26.0,2.45,13.3,26.0,19.79,11.41
2018,1,8,9,0,0.0,26.0,2.6,13.5,26.0,19.79,11.44
2018,1,8,9,15,0.0,20.5,2.7,13.65,20.5,15.6,7.82
2018,1,8,9,30,0.0,15.0,2.8,13.8,15.0,11.41,4.19
2018,1,8,9,45,0.0,17.0,2.95,14.0,17.0,12.94,5.48
2018,1,8,10,0,0.0,19.0,3.1,14.2,19.0,14.47,6.77
2018,1,8,10,15,0.0,21.0,3.1,14.35,21.0,16.01,8.06
2018,1,8,10,30,0.0,23.0,3.1,14.5,23.0,17.55,9.35
2018,1,8,10,45,0.0,29.0,3.15,14.6,29.0,22.15,13.24
2018,1,8,11,0,0.0,35.0,3.2,14.7,35.0,26.76,17.12
2018,1,8,11,15,0.0,31.5,3.15,14.8,31.5,24.08,14.82
2018,1,8,11,30,0.0,28.0,3.1,14.9,28.0,21.4,12.53
2018,1,8,11,45,0.0,42.5,3.05,14.95,42.5,32.54,21.94
2018,1,8,12,0,0.0,57.0,3.0,15.0,57.0,43.71,31.35
2018,1,8,12,15,0.0,77.5,2.85,15.05,77.5,59.56,44.67
2018,1,8,12,30,0.0,98.0,2.7,15.1,98.0,76.08,58.49
2018,1,8,12,45,0.0,109.0,2.55,15.15,109.0,85.29,66.17
2018,1,8,13,0,0.0,120.0,2.4,15.2,120.0,94.52,73.88
2018,1,8,13,15,0.0,115.0,2.3,15.2,115.0,90.18,70.31
2018,1,8,13,30,0.0,110.0,2.2,15.2,110.0,85.91,66.84
2018,1,8,13,45,0.0,99.0,2.1,15.2,99.0,76.8,59.31
2018,1,8,14,0,0.0,88.0,2.0,15.2,88.0,67.88,51.92
2018,1,8,14,15,5.5,93.5,1.95,15.1,95.5,74.69,57.75
2018,1,8,14,30,11.0,99.0,1.9,15.0,103.0,80.79,62.87
2018,1,8,14,45,13.0,97.0,1.85,14.95,101.5,79.03,61.34
2018,1,8,15,0,15.0,95.0,1.8,14.9,100.0,76.93,59.46
2018,1,8,15,15,12.0,80.0,1.8,14.9,83.5,63.56,48.18
2018,1,8,15,30,9.0,65.0,1.8,14.9,67.0,50.81,37.42
2018,1,8,15,45,10.0,54.0,2.05,14.75,56.0,41.88,29.75
2018,1,8,16,0,11.0,43.0,2.3,14.6,45.0,33.03,23.61
2018,1,8,16,15,6.5,31.0,2.5,14.55,32.0,23.72,15.06
2018,1,8,16,30,2.0,19.0,2.7,14.5,19.0,14.48,6.37
2018,1,8,16,45,1.0,10.5,2.9,14.45,10.5,7.98,0.0
2018,1,8,17,0,0.0,2.0,3.1,14.4,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,3.15,14.4,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,12.8,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,1.9,12.9,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.0,2.0,13.05,7.0,5.3,0.0
2018,1,9,8,30,0.0,8.0,2.0,13.1,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.5,2.05,13.1,9.5,7.2,0.57
2018,1,9,9,0,0.0,11.0,2.1,13.1,11.0,8.35,1.57
2018,1,9,9,15,0.0,13.0,2.15,13.1,13.0,9.88,2.9
2018,1,9,9,30,0.0,15.0,2.2,13.1,15.0,11.41,4.22
2018,1,9,9,45,0.0,17.5,2.25,13.1,17.5,13.32,5.86
2018,1,9,10,0,0.0,20.0,2.3,13.1,20.0,15.24,7.49
2018,1,9,10,15,0.0,39.0,2.35,13.15,39.0,29.8,19.97
2018,1,9,10,30,0.0,58.0,2.4,13.2,58.0,44.44,32.42
2018,1,9,10,45,0.0,69.0,2.5,13.25,69.0,52.95,39.59
2018,1,9,11,0,0.0,80.0,2.6,13.3,80.0,61.48,46.74
2018,1,9,11,15,1.5,107.0,2.65,13.45,108.0,85.93,67.33
2018,1,9,11,30,3.0,134.0,2.7,13.6,136.0,111.42,88.59
2018,1,9,11,45,3.5,132.5,2.75,13.75,134.5,109.86,87.17
2018,1,9,12,0,4.0,131.0,2.8,13.9,133.0,108.4,85.89
2018,1,9,12,15,17.0,162.0,2.75,13.95,171.0,146.65,118.05
2018,1,9,12,30,30.0,193.0,2.7,14.0,209.0,198.81,161.14
2018,1,9,12,45,16.5,159.0,2.7,14.1,168.0,141.09,113.17
2018,1,9,13,0,3.0,125.0,2.7,14.2,127.0,100.84,79.45
2018,1,9,13,15,9.0,135.0,2.6,14.15,139.5,112.96,89.82
2018,1,9,13,30,15.0,145.0,2.5,14.1,152.0,124.46,99.53
2018,1,9,13,45,7.5,109.0,2.4,14.05,112.5,89.07,69.93
2018,1,9,14,0,0.0,73.0,2.3,14.0,73.0,56.04,42.13
2018,1,9,14,15,0.0,59.0,2.2,13.8,59.0,45.2,33.05
2018,1,9,14,30,0.0,45.0,2.1,13.6,45.0,34.4,23.92
2018,1,9,14,45,8.5,59.5,2.05,13.45,62.5,48.3,35.68
2018,1,9,15,0,17.0,74.0,2.0,13.3,80.0,62.96,47.91
2018,1,9,15,15,8.5,51.5,2.0,13.3,54.5,41.1,29.44
2018,1,9,15,30,0.0,29.0,2.0,13.3,29.0,22.09,13.43
2018,1,9,15,45,0.0,22.5,1.95,12.85,22.5,17.11,9.12
2018,1,9,16,0,0.0,16.0,1.9,12.4,16.0,12.15,5.23
2018,1,9,16,15,0.0,12.0,1.95,12.25,12.0,9.1,2.38
2018,1,9,16,30,0.0,8.0,2.0,12.1,8.0,6.06,0.0
2018,1,9,16,45,0.0,5.0,2.0,11.95,5.0,3.78,0.0
2018,1,9,17,0,0.0,2.0,2.0,11.8,2.0,1.57,0.0
2018,1,9,17,15,0.0,1.0,2.15,11.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,12.5,3.5,1.9,8.7,4.0,0.0,0.0
2018,1,10,7,30,25.0,7.0,2.1,9.2,8.0,25.57,0.0
2018,1,10,7,45,18.5,16.0,2.25,9.65,17.0,38.31,19.17
2018,1,10,8,0,12.0,25.0,2.4,10.1,26.0,32.05,21.5
2018,1,10,8,15,10.5,40.0,2.45,10.4,41.5,48.57,36.3
2018,1,10,8,30,9.0,55.0,2.5,10.7,57.0,55.4,42.54
2018,1,10,8,45,48.5,75.5,2.55,11.05,88.5,125.72,104.82
2018,1,10,9,0,88.0,96.0,2.6,11.4,120.0,206.89,174.96
2018,1,10,9,15,111.0,115.5,2.6,11.55,150.5,252.76,213.74
2018,1,10,9,30,134.0,135.0,2.6,11.7,181.0,298.07,251.36
2018,1,10,9,45,77.0,135.5,2.6,11.9,162.5,215.95,180.79
2018,1,10,10,0,20.0,136.0,2.6,12.1,144.0,139.28,113.97
2018,1,10,10,15,15.0,141.0,2.6,12.15,147.0,136.95,111.66
2018,1,10,10,30,10.0,146.0,2.6,12.2,150.0,134.98,109.55
2018,1,10,10,45,14.5,162.0,2.6,12.25,168.5,153.97,125.4
2018,1,10,11,0,19.0,178.0,2.6,12.3,187.0,172.77,140.94
2018,1,10,11,15,18.0,181.0,2.5,12.3,190.0,172.58,140.49
2018,1,10,11,30,17.0,184.0,2.4,12.3,193.0,172.61,140.29
2018,1,10,11,45,24.5,195.0,2.35,12.3,208.0,188.3,153.37
2018,1,10,12,0,32.0,206.0,2.3,12.3,223.0,220.95,180.18
2018,1,10,12,15,49.0,205.5,2.25,12.35,231.0,230.66,188.45
2018,1,10,12,30,66.0,205.0,2.2,12.4,239.0,239.23,195.76
2018,1,10,12,45,76.0,206.5,2.15,12.45,245.5,243.38,199.17
2018,1,10,13,0,86.0,208.0,2.1,12.5,252.0,246.51,201.69
2018,1,10,13,15,89.0,207.0,2.0,12.5,251.0,241.48,197.38
2018,1,10,13,30,92.0,206.0,1.9,12.5,250.0,235.99,192.66
2018,1,10,13,45,227.0,182.0,1.85,12.55,284.5,301.09,246.06
2018,1,10,14,0,362.0,158.0,1.8,12.6,319.0,328.88,266.91
2018,1,10,14,15,504.0,124.5,1.7,12.6,332.5,346.24,277.16
2018,1,10,14,30,646.0,91.0,1.6,12.6,346.0,342.3,267.78
2018,1,10,14,45,550.0,98.0,1.5,12.55,301.5,275.63,210.95
2018,1,10,15,0,454.0,105.0,1.4,12.5,257.0,214.78,159.89
2018,1,10,15,15,386.0,98.0,1.4,12.5,216.5,163.37,116.95
2018,1,10,15,30,318.0,91.0,1.4,12.5,176.0,120.04,82.61
2018,1,10,15,45,228.0,79.5,1.05,12.25,135.0,78.74,53.41
2018,1,10,16,0,138.0,68.0,0.7,12.0,94.0,51.0,39.93
2018,1,10,16,15,97.5,52.0,0.65,11.85,68.0,38.32,28.23
2018,1,10,16,30,57.0,36.0,0.6,11.7,42.0,26.84,17.2
2018,1,10,16,45,73.5,24.0,0.6,11.55,28.0,17.96,2.68
2018,1,10,17,0,90.0,12.0,0.6,11.4,14.0,9.44,0.0
2018,1,10,17,15,45.0,6.0,0.55,11.35,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,7,15,62.5,7.0,0.7,11.0,9.0,0.0,0.0
2018,1,11,7,30,125.0,14.0,0.8,11.3,18.0,111.26,0.0
2018,1,11,7,45,251.0,25.5,0.9,11.6,49.0,288.1,178.24
2018,1,11,8,0,377.0,37.0,1.0,11.9,80.0,428.29,340.76
2018,1,11,8,15,289.0,54.5,1.05,12.15,96.0,379.68,311.56
2018,1,11,8,30,201.0,72.0,1.1,12.4,112.0,305.66,254.64
2018,1,11,8,45,272.0,83.0,1.15,12.65,150.0,385.85,322.72
2018,1,11,9,0,343.0,94.0,1.2,12.9,188.0,491.84,407.0
2018,1,11,9,15,436.0,94.0,1.2,13.3,232.0,582.27,475.5
2018,1,11,9,30,529.0,94.0,1.2,13.7,276.0,683.37,548.97
2018,1,11,9,45,556.5,100.5,1.25,14.1,309.0,719.17,572.87
2018,1,11,10,0,584.0,107.0,1.3,14.5,342.0,752.45,595.22
2018,1,11,10,15,614.0,109.5,1.3,15.0,372.0,780.74,612.89
2018,1,11,10,30,644.0,112.0,1.3,15.5,402.0,805.83,628.12
2018,1,11,10,45,757.5,89.5,1.25,15.95,447.0,870.24,669.82
2018,1,11,11,0,871.0,67.0,1.2,16.4,492.0,924.01,702.68
2018,1,11,11,15,871.5,69.5,1.15,16.8,505.5,909.0,689.3
2018,1,11,11,30,872.0,72.0,1.1,17.2,519.0,890.58,674.75
2018,1,11,11,45,789.5,96.0,1.05,17.55,505.0,831.36,632.92
2018,1,11,12,0,707.0,120.0,1.0,17.9,491.0,766.88,587.7
2018,1,11,12,15,753.5,107.5,1.0,18.1,502.5,762.65,585.08
2018,1,11,12,30,800.0,95.0,1.0,18.3,514.0,749.31,575.52
2018,1,11,12,45,843.5,81.5,0.95,18.55,517.5,731.06,562.02
2018,1,11,13,0,887.0,68.0,0.9,18.8,521.0,700.63,540.06
2018,1,11,13,15,880.0,67.5,1.05,18.8,505.5,652.93,506.28
