Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,0,0.0,20.0,1.7,9.8,20.0,15.22,7.25
2018,3,14,7,15,0.0,24.5,1.8,10.15,24.5,18.65,10.47
2018,3,14,7,30,0.0,29.0,1.9,10.5,29.0,22.09,13.59
2018,3,14,7,45,0.0,25.0,2.05,10.8,25.0,19.03,10.96
2018,3,14,8,0,0.0,21.0,2.2,11.1,21.0,15.98,8.28
2018,3,14,8,15,0.0,28.0,2.3,11.3,28.0,21.35,12.9
2018,3,14,8,30,0.0,35.0,2.4,11.5,35.0,26.73,17.48
2018,3,14,8,45,0.0,31.0,2.55,11.75,31.0,23.68,14.76
2018,3,14,9,0,0.0,27.0,2.7,12.0,27.0,20.63,12.07
2018,3,14,9,15,0.0,35.0,2.7,12.0,35.0,26.79,17.28
2018,3,14,9,30,0.0,43.0,2.7,12.0,43.0,32.96,22.47
2018,3,14,9,45,0.0,76.5,2.7,12.05,76.5,58.87,44.29
2018,3,14,10,0,0.0,110.0,2.7,12.1,110.0,85.86,66.77
2018,3,14,10,15,0.0,122.5,2.65,12.2,122.5,96.28,75.25
2018,3,14,10,30,0.0,135.0,2.6,12.3,135.0,106.69,83.69
2018,3,14,10,45,4.0,167.0,2.6,12.45,170.0,137.86,109.32
2018,3,14,11,0,8.0,199.0,2.6,12.6,205.0,169.11,134.71
2018,3,14,11,15,8.0,199.0,2.55,12.65,205.0,168.23,133.75
2018,3,14,11,30,8.0,199.0,2.5,12.7,205.0,167.38,132.91
2018,3,14,11,45,10.5,204.5,2.5,12.8,212.5,173.51,137.84
2018,3,14,12,0,13.0,210.0,2.5,12.9,220.0,179.38,142.54
2018,3,14,12,15,38.5,271.5,2.5,12.9,301.5,266.64,213.05
2018,3,14,12,30,64.0,333.0,2.5,12.9,383.0,339.1,270.12
2018,3,14,12,45,44.0,308.0,2.5,12.9,342.0,294.72,234.53
2018,3,14,13,0,24.0,283.0,2.5,12.9,301.0,242.2,192.67
2018,3,14,13,15,60.0,305.5,2.5,12.9,350.0,291.95,232.97
2018,3,14,13,30,96.0,328.0,2.5,12.9,399.0,325.89,259.8
2018,3,14,13,45,155.0,326.0,2.5,12.9,436.0,354.99,282.56
2018,3,14,14,0,214.0,324.0,2.5,12.9,473.0,367.68,291.63
2018,3,14,14,15,197.5,297.0,2.5,12.85,429.5,320.99,254.05
2018,3,14,14,30,181.0,270.0,2.5,12.8,386.0,277.0,218.41
2018,3,14,14,45,209.5,240.5,2.5,12.75,367.5,248.3,193.56
2018,3,14,15,0,238.0,211.0,2.5,12.7,349.0,216.65,165.54
2018,3,14,15,15,366.0,184.5,2.5,12.7,378.5,201.36,146.45
2018,3,14,15,30,494.0,158.0,2.5,12.7,408.0,168.77,115.07
2018,3,14,15,45,631.5,118.0,2.5,12.4,405.5,113.17,75.13
2018,3,14,16,0,769.0,78.0,2.5,12.1,403.0,68.38,55.61
2018,3,14,16,15,668.0,82.5,2.25,11.7,339.0,65.14,53.01
2018,3,14,16,30,567.0,87.0,2.0,11.3,275.0,67.77,55.58
2018,3,14,16,45,531.0,75.0,1.75,10.85,227.0,59.35,48.12
2018,3,14,17,0,495.0,63.0,1.5,10.4,179.0,50.63,40.22
2018,3,14,17,15,477.5,51.0,1.4,9.8,140.0,41.75,31.98
2018,3,14,17,30,460.0,39.0,1.3,9.2,101.0,32.49,23.13
2018,3,14,17,45,307.0,28.5,1.15,8.55,62.0,23.63,12.91
2018,3,14,18,0,154.0,18.0,1.0,7.9,23.0,14.16,0.0
2018,3,14,18,15,77.0,9.0,1.0,7.7,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.0,1.2,5.2,12.5,0.0,0.0
2018,3,15,6,30,172.0,18.0,1.4,6.0,25.0,124.05,0.0
2018,3,15,6,45,289.5,30.0,1.55,6.75,62.0,280.52,214.17
2018,3,15,7,0,407.0,42.0,1.7,7.5,99.0,394.69,329.11
2018,3,15,7,15,535.0,47.0,1.85,8.1,155.0,519.24,434.75
2018,3,15,7,30,663.0,52.0,2.0,8.7,211.0,645.21,535.84
2018,3,15,7,45,714.5,56.0,2.1,9.35,264.5,719.6,592.27
2018,3,15,8,0,766.0,60.0,2.2,10.0,318.0,794.51,646.63
2018,3,15,8,15,798.5,64.0,2.25,10.45,370.5,851.95,686.02
2018,3,15,8,30,831.0,68.0,2.3,10.9,423.0,907.89,723.14
2018,3,15,8,45,853.5,71.5,2.35,11.4,472.5,951.48,750.39
2018,3,15,9,0,876.0,75.0,2.4,11.9,522.0,980.4,767.03
2018,3,15,9,15,891.5,77.5,2.5,12.2,566.0,1009.35,784.78
2018,3,15,9,30,907.0,80.0,2.6,12.5,610.0,1034.81,800.08
2018,3,15,9,45,918.0,82.5,2.7,12.85,648.5,1051.91,809.59
2018,3,15,10,0,929.0,85.0,2.8,13.2,687.0,1065.0,816.58
2018,3,15,10,15,937.0,86.5,2.9,13.4,718.5,1069.68,818.51
2018,3,15,10,30,945.0,88.0,3.0,13.6,750.0,1070.14,817.84
2018,3,15,10,45,879.0,117.0,3.1,13.8,749.0,1036.97,794.55
2018,3,15,11,0,813.0,146.0,3.2,14.0,748.0,985.83,759.15
2018,3,15,11,15,632.5,214.0,3.35,14.05,688.5,869.93,678.11
2018,3,15,11,30,452.0,282.0,3.5,14.1,629.0,739.2,580.32
2018,3,15,11,45,420.5,301.5,3.65,14.2,627.0,709.69,558.34
2018,3,15,12,0,389.0,321.0,3.8,14.3,625.0,662.06,522.51
2018,3,15,12,15,278.5,342.0,3.95,14.25,559.5,568.46,450.12
2018,3,15,12,30,168.0,363.0,4.1,14.2,494.0,465.36,369.46
2018,3,15,12,45,113.5,336.0,4.2,14.15,424.0,386.19,307.59
2018,3,15,13,0,59.0,309.0,4.3,14.1,354.0,300.24,239.31
2018,3,15,13,15,45.0,293.5,4.4,14.0,327.5,271.3,216.39
2018,3,15,13,30,31.0,278.0,4.5,13.9,301.0,244.22,194.74
2018,3,15,13,45,24.0,247.0,4.6,13.75,264.5,210.54,167.85
2018,3,15,14,0,17.0,216.0,4.7,13.6,228.0,174.97,139.21
2018,3,15,14,15,11.0,191.0,4.7,13.4,198.5,151.29,120.13
2018,3,15,14,30,5.0,166.0,4.7,13.2,169.0,128.75,101.91
2018,3,15,14,45,10.0,181.0,4.7,13.0,187.0,140.23,111.54
2018,3,15,15,0,15.0,196.0,4.7,12.8,205.0,150.21,119.88
2018,3,15,15,15,13.5,182.0,4.7,12.8,189.5,137.43,109.54
2018,3,15,15,30,12.0,168.0,4.7,12.8,174.0,124.94,99.55
2018,3,15,15,45,68.0,165.0,4.5,12.2,194.5,119.26,94.23
2018,3,15,16,0,124.0,162.0,4.3,11.6,215.0,110.37,92.99
2018,3,15,16,15,125.0,143.5,4.05,11.3,191.0,99.08,83.34
2018,3,15,16,30,126.0,125.0,3.8,11.0,167.0,87.44,73.23
2018,3,15,16,45,84.5,95.5,3.55,10.7,121.5,68.45,56.33
2018,3,15,17,0,43.0,66.0,3.3,10.4,76.0,49.43,39.14
2018,3,15,17,15,29.0,50.0,3.05,10.15,56.0,37.84,28.43
2018,3,15,17,30,15.0,34.0,2.8,9.9,36.0,26.1,17.45
2018,3,15,17,45,13.5,21.5,2.55,9.7,22.5,16.7,7.69
2018,3,15,18,0,12.0,9.0,2.3,9.5,9.0,7.08,0.0
2018,3,15,18,15,6.0,4.5,2.25,9.35,4.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.2,9.1,1.0,0.79,0.0
2018,3,16,6,30,0.0,2.0,2.4,9.3,2.0,1.57,0.0
2018,3,16,6,45,0.0,4.5,2.55,9.55,4.5,3.4,0.0
2018,3,16,7,0,0.0,7.0,2.7,9.8,7.0,5.3,0.0
2018,3,16,7,15,0.0,11.0,2.85,9.95,11.0,8.34,1.58
2018,3,16,7,30,0.0,15.0,3.0,10.1,15.0,11.39,4.29
2018,3,16,7,45,0.0,19.0,3.15,10.3,19.0,14.45,6.97
2018,3,16,8,0,0.0,23.0,3.3,10.5,23.0,17.51,9.63
2018,3,16,8,15,0.0,30.0,3.4,10.6,30.0,22.88,14.25
2018,3,16,8,30,0.0,37.0,3.5,10.7,37.0,28.27,18.84
2018,3,16,8,45,0.5,67.0,3.6,10.8,67.5,51.89,39.08
2018,3,16,9,0,1.0,97.0,3.7,10.9,98.0,76.6,59.98
2018,3,16,9,15,35.5,161.5,3.75,11.0,182.5,185.45,152.7
2018,3,16,9,30,70.0,226.0,3.8,11.1,267.0,289.62,238.66
2018,3,16,9,45,69.5,249.5,3.9,11.15,292.5,311.93,255.64
2018,3,16,10,0,69.0,273.0,4.0,11.2,318.0,333.6,272.23
2018,3,16,10,15,35.5,205.0,4.1,11.2,228.0,222.8,181.19
2018,3,16,10,30,2.0,137.0,4.2,11.2,138.0,110.34,87.07
2018,3,16,10,45,2.5,145.5,4.3,11.2,147.0,117.78,93.25
2018,3,16,11,0,3.0,154.0,4.4,11.2,156.0,125.16,99.26
2018,3,16,11,15,82.5,197.0,4.5,11.25,260.5,269.66,220.66
2018,3,16,11,30,162.0,240.0,4.6,11.3,365.0,401.41,327.8
2018,3,16,11,45,215.5,236.5,4.7,11.3,404.5,437.4,357.25
2018,3,16,12,0,269.0,233.0,4.8,11.3,444.0,469.3,383.45
2018,3,16,12,15,135.5,176.0,4.85,11.3,282.5,287.52,235.37
2018,3,16,12,30,2.0,119.0,4.9,11.3,121.0,94.18,73.17
2018,3,16,12,45,10.0,155.0,4.95,11.3,163.0,128.77,102.23
2018,3,16,13,0,18.0,191.0,5.0,11.3,205.0,169.63,136.04
2018,3,16,13,15,23.0,209.0,5.0,11.25,226.5,185.48,149.11
2018,3,16,13,30,28.0,227.0,5.0,11.2,248.0,200.2,161.23
2018,3,16,13,45,42.0,216.0,5.0,11.15,246.0,195.42,157.49
2018,3,16,14,0,56.0,205.0,5.0,11.1,244.0,189.25,152.4
2018,3,16,14,15,83.0,240.5,4.95,11.0,296.0,222.61,179.33
2018,3,16,14,30,110.0,276.0,4.9,10.9,348.0,253.11,203.24
2018,3,16,14,45,145.0,260.0,4.85,10.85,349.0,240.09,190.92
2018,3,16,15,0,180.0,244.0,4.8,10.8,350.0,222.86,174.56
2018,3,16,15,15,226.5,226.5,4.8,10.8,349.5,202.45,154.97
2018,3,16,15,30,273.0,209.0,4.8,10.8,349.0,173.84,130.07
2018,3,16,15,45,296.0,182.5,4.5,10.45,321.0,134.27,102.43
2018,3,16,16,0,319.0,156.0,4.2,10.1,293.0,107.0,90.48
2018,3,16,16,15,343.0,135.0,3.85,9.75,265.5,94.96,80.13
2018,3,16,16,30,367.0,114.0,3.5,9.4,238.0,80.56,67.48
2018,3,16,16,45,476.0,86.0,3.1,9.1,218.5,64.09,52.74
2018,3,16,17,0,585.0,58.0,2.7,8.8,199.0,47.58,37.73
2018,3,16,17,15,525.0,50.0,2.3,8.15,153.0,41.25,31.79
2018,3,16,17,30,465.0,42.0,1.9,7.5,107.0,34.92,25.57
2018,3,16,17,45,317.5,30.5,1.55,6.85,66.5,25.28,15.12
2018,3,16,18,0,170.0,19.0,1.2,6.2,26.0,14.95,0.0
2018,3,16,18,15,85.0,9.5,1.15,6.0,13.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,6.8,1.0,0.79,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.1,2.0,1.51,0.0
2018,3,17,6,45,0.0,5.0,1.55,7.4,5.0,3.78,0.0
2018,3,17,7,0,0.0,8.0,1.8,7.7,8.0,6.06,0.0
2018,3,17,7,15,0.0,11.5,1.9,7.85,11.5,8.72,1.98
2018,3,17,7,30,0.0,15.0,2.0,8.0,15.0,11.39,4.38
2018,3,17,7,45,4.0,50.5,2.05,8.2,52.0,42.08,31.52
2018,3,17,8,0,8.0,86.0,2.1,8.4,89.0,76.64,61.69
2018,3,17,8,15,43.5,127.0,2.1,8.6,146.0,163.82,137.6
2018,3,17,8,30,79.0,168.0,2.1,8.8,203.0,244.39,205.64
2018,3,17,8,45,217.5,186.5,2.1,9.0,296.5,442.79,369.82
2018,3,17,9,0,356.0,205.0,2.1,9.2,390.0,602.6,494.95
2018,3,17,9,15,348.5,226.5,2.1,9.35,420.5,621.67,505.8
2018,3,17,9,30,341.0,248.0,2.1,9.5,451.0,638.48,516.03
2018,3,17,9,45,427.0,238.0,2.05,9.7,508.0,736.57,588.34
2018,3,17,10,0,513.0,228.0,2.0,9.9,565.0,810.73,640.91
2018,3,17,10,15,554.0,225.0,1.95,10.05,604.5,843.75,662.39
2018,3,17,10,30,595.0,222.0,1.9,10.2,644.0,873.58,681.76
2018,3,17,10,45,719.5,179.0,1.85,10.35,706.5,951.45,734.1
2018,3,17,11,0,844.0,136.0,1.8,10.5,769.0,1003.51,766.56
2018,3,17,11,15,852.5,134.5,1.8,10.6,785.0,989.2,755.27
2018,3,17,11,30,861.0,133.0,1.8,10.7,801.0,970.87,742.26
2018,3,17,11,45,887.0,123.5,1.8,10.8,818.0,943.72,723.41
2018,3,17,12,0,913.0,114.0,1.8,10.9,835.0,925.5,710.82
2018,3,17,12,15,744.5,174.5,1.85,10.95,762.5,823.57,640.5
2018,3,17,12,30,576.0,235.0,1.9,11.0,690.0,708.71,555.73
2018,3,17,12,45,307.5,225.0,1.95,11.0,467.5,459.54,367.59
2018,3,17,13,0,39.0,215.0,2.0,11.0,245.0,204.56,163.42
2018,3,17,13,15,86.5,250.5,2.1,10.9,315.5,271.86,219.04
2018,3,17,13,30,134.0,286.0,2.2,10.8,386.0,321.45,258.48
2018,3,17,13,45,275.5,280.0,2.25,10.75,477.5,389.14,311.78
2018,3,17,14,0,417.0,274.0,2.3,10.7,569.0,438.15,347.77
2018,3,17,14,15,422.5,262.5,2.3,10.55,550.0,399.08,314.6
2018,3,17,14,30,428.0,251.0,2.3,10.4,531.0,358.96,280.15
2018,3,17,14,45,421.0,234.5,2.3,10.3,496.5,310.51,238.56
2018,3,17,15,0,414.0,218.0,2.3,10.2,462.0,262.97,197.48
2018,3,17,15,15,469.5,189.5,2.3,10.2,447.0,219.87,158.0
2018,3,17,15,30,525.0,161.0,2.3,10.2,432.0,170.14,116.19
2018,3,17,15,45,576.5,133.5,2.25,9.95,404.5,116.32,81.64
2018,3,17,16,0,628.0,106.0,2.2,9.7,377.0,79.73,66.24
2018,3,17,16,15,661.0,89.5,1.95,9.4,343.5,69.81,57.65
2018,3,17,16,30,694.0,73.0,1.7,9.1,310.0,59.19,48.29
2018,3,17,16,45,618.0,67.5,1.5,8.8,252.5,54.61,44.25
2018,3,17,17,0,542.0,62.0,1.3,8.5,195.0,50.18,40.18
2018,3,17,17,15,485.0,53.0,1.2,8.05,150.5,43.28,33.69
2018,3,17,17,30,428.0,44.0,1.1,7.6,106.0,36.31,26.87
2018,3,17,17,45,288.5,32.0,1.0,7.1,66.0,26.39,16.34
2018,3,17,18,0,149.0,20.0,0.9,6.6,26.0,15.74,0.0
2018,3,17,18,15,74.5,10.0,0.9,6.45,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,15,84.0,12.0,0.75,4.95,16.5,59.06,0.0
2018,3,18,6,30,168.0,24.0,0.8,5.3,33.0,164.21,1.42
2018,3,18,6,45,253.5,36.5,0.85,5.65,67.0,262.14,210.99
2018,3,18,7,0,339.0,49.0,0.9,6.0,101.0,348.86,293.26
2018,3,18,7,15,422.5,60.5,1.0,6.55,151.0,446.26,376.69
2018,3,18,7,30,506.0,72.0,1.1,7.1,201.0,546.75,457.72
2018,3,18,7,45,479.0,90.5,1.15,7.65,234.5,557.39,465.05
2018,3,18,8,0,452.0,109.0,1.2,8.2,268.0,571.02,474.43
2018,3,18,8,15,538.0,113.0,1.25,8.8,330.5,676.07,552.47
2018,3,18,8,30,624.0,117.0,1.3,9.4,393.0,776.86,623.08
2018,3,18,8,45,725.5,106.5,1.3,9.95,461.5,876.17,689.28
2018,3,18,9,0,827.0,96.0,1.3,10.5,530.0,968.55,748.05
2018,3,18,9,15,738.0,127.5,1.25,11.0,539.0,934.03,719.02
2018,3,18,9,30,649.0,159.0,1.2,11.5,548.0,884.65,681.86
2018,3,18,9,45,562.5,202.0,1.15,12.0,554.0,834.42,644.03
2018,3,18,10,0,476.0,245.0,1.1,12.5,560.0,790.3,608.22
2018,3,18,10,15,430.0,275.0,1.1,12.8,569.5,769.31,590.73
2018,3,18,10,30,384.0,305.0,1.1,13.1,579.0,724.35,556.84
2018,3,18,10,45,304.0,335.0,1.1,13.35,556.5,666.8,513.02
2018,3,18,11,0,224.0,365.0,1.1,13.6,534.0,585.89,452.55
2018,3,18,11,15,345.5,336.5,1.05,13.6,603.5,684.68,525.86
2018,3,18,11,30,467.0,308.0,1.0,13.6,673.0,774.59,588.53
2018,3,18,11,45,477.0,308.0,0.9,13.6,684.0,763.35,577.88
2018,3,18,12,0,487.0,308.0,0.8,13.6,695.0,749.25,566.53
2018,3,18,12,15,475.0,313.5,0.8,13.5,690.5,718.75,545.06
2018,3,18,12,30,463.0,319.0,0.8,13.4,686.0,686.92,522.64
2018,3,18,12,45,346.5,346.5,0.75,13.3,619.5,582.38,446.36
2018,3,18,13,0,230.0,374.0,0.7,13.2,553.0,488.03,376.51
2018,3,18,13,15,139.5,349.0,0.75,13.15,457.0,389.22,303.08
2018,3,18,13,30,49.0,324.0,0.8,13.1,361.0,291.58,228.52
2018,3,18,13,45,37.5,299.5,0.85,13.0,327.0,258.79,203.84
2018,3,18,14,0,26.0,275.0,0.9,12.9,293.0,224.13,177.0
2018,3,18,14,15,22.5,256.0,0.95,12.8,271.5,204.84,162.11
2018,3,18,14,30,19.0,237.0,1.0,12.7,250.0,186.28,147.62
2018,3,18,14,45,14.0,214.5,1.0,12.6,223.5,165.49,131.24
2018,3,18,15,0,9.0,192.0,1.0,12.5,197.0,145.73,115.65
2018,3,18,15,15,12.0,185.5,1.0,12.5,192.0,139.42,110.67
2018,3,18,15,30,15.0,179.0,1.0,12.5,187.0,132.49,105.22
2018,3,18,15,45,8.0,153.0,0.75,12.05,157.0,112.01,89.12
2018,3,18,16,0,1.0,127.0,0.5,11.6,127.0,93.49,77.71
2018,3,18,16,15,3.0,103.5,0.55,11.3,104.5,77.21,63.72
2018,3,18,16,30,5.0,80.0,0.6,11.0,82.0,60.61,49.18
2018,3,18,16,45,23.0,81.0,0.6,10.7,87.0,60.02,48.79
2018,3,18,17,0,41.0,82.0,0.6,10.4,92.0,59.68,48.44
2018,3,18,17,15,30.5,65.5,0.65,10.15,72.0,47.96,37.63
2018,3,18,17,30,20.0,49.0,0.7,9.9,52.0,36.12,26.5
2018,3,18,17,45,23.0,32.0,0.75,9.6,34.0,23.92,14.36
2018,3,18,18,0,26.0,15.0,0.8,9.3,16.0,11.58,0.0
2018,3,18,18,15,13.0,7.5,0.85,9.15,8.0,5.9,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.45,6.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,6,15,129.5,11.5,1.25,4.85,19.0,85.52,0.0
2018,3,19,6,30,259.0,23.0,1.4,5.8,38.0,220.59,59.49
2018,3,19,6,45,396.0,33.0,1.55,6.75,83.0,356.71,289.59
2018,3,19,7,0,533.0,43.0,1.7,7.7,128.0,488.41,406.65
2018,3,19,7,15,608.5,49.5,1.85,8.5,181.0,578.73,482.04
2018,3,19,7,30,684.0,56.0,2.0,9.3,234.0,666.76,551.53
2018,3,19,7,45,658.0,70.5,2.1,10.05,272.0,694.85,571.83
2018,3,19,8,0,632.0,85.0,2.2,10.8,310.0,711.5,582.48
2018,3,19,8,15,548.5,115.5,2.4,11.6,332.0,688.14,562.79
2018,3,19,8,30,465.0,146.0,2.6,12.4,354.0,649.62,531.11
2018,3,19,8,45,650.0,120.0,2.8,13.2,445.0,818.35,655.39
2018,3,19,9,0,835.0,94.0,3.0,14.0,536.0,973.45,762.13
2018,3,19,9,15,877.5,89.5,3.05,14.6,588.0,1020.31,789.71
2018,3,19,9,30,920.0,85.0,3.1,15.2,640.0,1051.28,807.07
2018,3,19,9,45,881.0,102.0,3.15,15.75,660.5,1047.84,801.34
2018,3,19,10,0,842.0,119.0,3.2,16.3,681.0,1026.22,783.81
2018,3,19,10,15,842.0,126.5,3.25,16.7,710.0,1028.98,783.7
2018,3,19,10,30,842.0,134.0,3.3,17.1,739.0,1027.6,780.73
2018,3,19,10,45,794.5,159.5,3.35,17.45,745.5,993.04,755.58
2018,3,19,11,0,747.0,185.0,3.4,17.8,752.0,966.13,736.01
2018,3,19,11,15,837.5,150.0,3.5,18.05,797.5,988.01,750.56
2018,3,19,11,30,928.0,115.0,3.6,18.3,843.0,998.96,757.32
2018,3,19,11,45,888.0,135.0,3.65,18.55,837.5,965.79,733.84
2018,3,19,12,0,848.0,155.0,3.7,18.8,832.0,917.39,700.18
2018,3,19,12,15,679.0,229.0,3.65,18.75,771.0,816.47,627.24
2018,3,19,12,30,510.0,303.0,3.6,18.7,710.0,708.96,546.65
2018,3,19,12,45,581.5,270.5,3.55,18.65,729.5,704.38,544.57
2018,3,19,13,0,653.0,238.0,3.5,18.6,749.0,696.31,538.66
2018,3,19,13,15,647.0,234.0,3.35,18.6,731.5,649.33,502.42
2018,3,19,13,30,641.0,230.0,3.2,18.6,714.0,601.24,464.92
2018,3,19,13,45,688.5,199.5,3.05,18.55,704.5,560.72,432.63
2018,3,19,14,0,736.0,169.0,2.9,18.5,695.0,513.56,393.87
2018,3,19,14,15,706.0,172.5,2.7,18.5,659.0,453.62,344.11
2018,3,19,14,30,676.0,176.0,2.5,18.5,623.0,395.84,295.25
2018,3,19,14,45,603.0,184.5,2.35,18.5,566.0,331.09,241.84
2018,3,19,15,0,530.0,193.0,2.2,18.5,509.0,271.34,193.26
2018,3,19,15,15,443.5,197.0,2.2,18.5,448.5,217.32,151.96
2018,3,19,15,30,357.0,201.0,2.2,18.5,388.0,175.6,123.93
2018,3,19,15,45,355.5,170.5,1.85,17.95,341.5,127.3,93.38
2018,3,19,16,0,354.0,140.0,1.5,17.4,295.0,94.81,77.21
2018,3,19,16,15,455.5,114.0,1.3,16.8,288.5,81.24,65.88
2018,3,19,16,30,557.0,88.0,1.1,16.2,282.0,67.97,54.6
2018,3,19,16,45,527.0,78.0,0.9,15.55,237.5,61.23,48.89
2018,3,19,17,0,497.0,68.0,0.7,14.9,193.0,54.25,42.77
2018,3,19,17,15,402.5,58.5,0.7,14.4,144.0,46.88,36.05
2018,3,19,17,30,308.0,49.0,0.7,13.9,95.0,37.09,26.94
2018,3,19,17,45,201.5,33.5,0.7,13.45,59.0,25.36,15.46
2018,3,19,18,0,95.0,18.0,0.7,13.0,23.0,13.65,0.0
2018,3,19,18,15,47.5,9.0,0.7,12.8,11.5,7.08,0.0
2018,3,19,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.05,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.1,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.2,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,3.2,10.3,7.0,5.3,0.0
2018,3,20,7,15,0.0,8.5,3.0,10.3,8.5,6.44,0.0
2018,3,20,7,30,0.0,10.0,2.8,10.3,10.0,7.59,0.97
2018,3,20,7,45,0.0,13.0,2.65,10.3,13.0,9.88,2.98
2018,3,20,8,0,0.0,16.0,2.5,10.3,16.0,12.17,4.98
2018,3,20,8,15,0.0,20.5,2.65,10.4,20.5,15.62,7.94
2018,3,20,8,30,0.0,25.0,2.8,10.5,25.0,19.08,10.89
2018,3,20,8,45,0.0,36.0,2.95,10.6,36.0,27.53,18.11
2018,3,20,9,0,0.0,47.0,3.1,10.7,47.0,36.01,25.3
2018,3,20,9,15,0.0,75.0,3.25,10.85,75.0,57.67,43.63
2018,3,20,9,30,0.0,103.0,3.4,11.0,103.0,80.09,62.39
2018,3,20,9,45,0.0,105.5,3.55,11.1,105.5,82.08,63.86
2018,3,20,10,0,0.0,108.0,3.7,11.2,108.0,84.09,65.37
2018,3,20,10,15,0.0,96.0,3.85,11.35,96.0,74.2,56.93
2018,3,20,10,30,0.0,84.0,4.0,11.5,84.0,64.84,48.98
2018,3,20,10,45,0.0,80.0,4.1,11.6,80.0,61.77,46.32
2018,3,20,11,0,0.0,76.0,4.2,11.7,76.0,58.69,43.68
2018,3,20,11,15,0.0,75.0,4.3,11.85,75.0,57.94,42.98
2018,3,20,11,30,0.0,74.0,4.4,12.0,74.0,57.18,42.29
2018,3,20,11,45,0.0,75.0,4.5,12.15,75.0,57.97,42.9
2018,3,20,12,0,0.0,76.0,4.6,12.3,76.0,58.76,43.51
2018,3,20,12,15,0.0,70.5,4.65,12.4,70.5,54.49,39.94
2018,3,20,12,30,0.0,65.0,4.7,12.5,65.0,50.22,36.37
2018,3,20,12,45,0.0,67.5,4.7,12.55,67.5,52.15,37.99
2018,3,20,13,0,0.0,70.0,4.7,12.6,70.0,54.07,39.6
2018,3,20,13,15,0.0,72.0,4.6,12.65,72.0,55.6,40.91
2018,3,20,13,30,0.0,74.0,4.5,12.7,74.0,57.13,42.21
2018,3,20,13,45,0.0,73.5,4.4,12.75,73.5,56.71,41.91
2018,3,20,14,0,0.0,73.0,4.3,12.8,73.0,56.29,41.62
2018,3,20,14,15,0.0,67.5,4.2,12.75,67.5,51.99,38.11
2018,3,20,14,30,0.0,62.0,4.1,12.7,62.0,47.7,34.6
2018,3,20,14,45,0.0,58.0,3.95,12.7,58.0,44.58,32.06
2018,3,20,15,0,0.0,54.0,3.8,12.7,54.0,41.46,29.52
2018,3,20,15,15,0.0,65.0,3.8,12.7,65.0,49.92,36.78
2018,3,20,15,30,0.0,76.0,3.8,12.7,76.0,58.4,44.08
2018,3,20,15,45,0.0,94.0,3.65,12.55,94.0,71.75,55.58
2018,3,20,16,0,0.0,112.0,3.5,12.4,112.0,83.66,69.05
2018,3,20,16,15,2.0,110.0,3.45,12.3,110.5,81.62,67.47
2018,3,20,16,30,4.0,108.0,3.4,12.2,109.0,79.37,65.67
2018,3,20,16,45,5.0,95.5,3.4,12.1,97.0,70.16,57.56
2018,3,20,17,0,6.0,83.0,3.4,12.0,85.0,60.87,49.19
2018,3,20,17,15,3.0,63.0,3.3,11.9,64.0,46.65,36.2
2018,3,20,17,30,0.0,43.0,3.2,11.8,43.0,32.3,22.94
2018,3,20,17,45,5.5,28.0,3.1,11.7,28.5,21.24,12.25
2018,3,20,18,0,11.0,13.0,3.0,11.6,14.0,10.24,0.0
2018,3,20,18,15,5.5,6.5,2.95,11.55,7.0,5.11,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,5,45,1.0,0.5,1.85,13.25,0.5,0.0,0.0
2018,3,21,6,0,2.0,1.0,1.8,13.3,1.0,0.0,0.0
2018,3,21,6,15,2.0,3.5,1.95,13.45,3.5,3.93,0.0
2018,3,21,6,30,2.0,6.0,2.1,13.6,6.0,5.97,0.0
2018,3,21,6,45,1.0,8.0,2.3,13.75,8.0,6.75,0.0
2018,3,21,7,0,0.0,10.0,2.5,13.9,10.0,7.58,0.78
2018,3,21,7,15,0.0,16.5,2.65,14.05,16.5,12.53,5.1
2018,3,21,7,30,0.0,23.0,2.8,14.2,23.0,17.5,9.42
2018,3,21,7,45,0.0,40.5,2.95,14.3,40.5,30.92,20.95
2018,3,21,8,0,0.0,58.0,3.1,14.4,58.0,44.42,32.42
2018,3,21,8,15,0.5,82.0,3.2,14.55,82.0,64.12,49.03
2018,3,21,8,30,1.0,106.0,3.3,14.7,106.0,85.7,67.01
2018,3,21,8,45,12.0,154.0,3.35,14.85,160.0,141.16,113.38
2018,3,21,9,0,23.0,202.0,3.4,15.0,214.0,198.4,160.23
2018,3,21,9,15,36.0,229.5,3.45,15.2,250.5,259.63,209.44
2018,3,21,9,30,49.0,257.0,3.5,15.4,287.0,300.11,241.29
2018,3,21,9,45,59.5,280.0,3.55,15.55,318.5,332.42,266.3
2018,3,21,10,0,70.0,303.0,3.6,15.7,350.0,364.19,290.63
2018,3,21,10,15,60.5,309.5,3.65,15.9,351.5,356.54,283.42
2018,3,21,10,30,51.0,316.0,3.7,16.1,353.0,348.97,276.49
2018,3,21,10,45,53.0,327.0,3.8,16.25,366.5,357.69,282.82
2018,3,21,11,0,55.0,338.0,3.9,16.4,380.0,365.97,288.77
2018,3,21,11,15,74.5,360.5,3.95,16.5,419.0,402.23,316.86
2018,3,21,11,30,94.0,383.0,4.0,16.6,458.0,436.63,343.16
2018,3,21,11,45,109.5,388.0,4.05,16.7,476.0,447.84,351.68
2018,3,21,12,0,125.0,393.0,4.1,16.8,494.0,475.57,372.59
2018,3,21,12,15,263.0,370.5,4.05,16.85,582.5,574.83,450.11
2018,3,21,12,30,401.0,348.0,4.0,16.9,671.0,645.41,504.13
2018,3,21,12,45,298.0,363.0,4.0,17.0,601.5,556.46,435.03
2018,3,21,13,0,195.0,378.0,4.0,17.1,532.0,463.46,362.98
2018,3,21,13,15,130.5,363.0,4.0,17.1,465.0,392.24,307.68
2018,3,21,13,30,66.0,348.0,4.0,17.1,398.0,319.66,250.83
2018,3,21,13,45,85.0,343.5,4.05,17.15,406.0,317.98,249.73
2018,3,21,14,0,104.0,339.0,4.1,17.2,414.0,313.84,246.22
2018,3,21,14,15,76.0,310.0,4.1,17.15,363.5,269.05,210.98
2018,3,21,14,30,48.0,281.0,4.1,17.1,313.0,228.61,179.32
2018,3,21,14,45,70.0,273.0,4.1,17.1,317.0,222.1,173.49
2018,3,21,15,0,92.0,265.0,4.1,17.1,321.0,212.5,164.77
2018,3,21,15,15,87.5,245.5,4.1,17.1,295.5,188.04,145.22
2018,3,21,15,30,83.0,226.0,4.1,17.1,270.0,164.51,127.11
2018,3,21,15,45,118.5,204.0,3.75,16.85,260.5,138.45,107.75
2018,3,21,16,0,154.0,182.0,3.4,16.6,251.0,122.15,101.19
2018,3,21,16,15,102.5,146.5,3.15,16.3,190.0,100.84,83.13
2018,3,21,16,30,51.0,111.0,2.9,16.0,129.0,80.37,65.54
2018,3,21,16,45,45.0,99.0,2.6,15.65,113.0,71.75,58.14
2018,3,21,17,0,39.0,87.0,2.3,15.3,97.0,62.97,50.41
2018,3,21,17,15,21.5,69.5,2.25,15.05,75.0,50.62,39.26
2018,3,21,17,30,4.0,52.0,2.2,14.8,53.0,38.3,27.93
2018,3,21,17,45,8.0,34.0,2.2,14.5,35.0,25.32,15.62
2018,3,21,18,0,12.0,16.0,2.2,14.2,17.0,12.39,0.0
2018,3,21,18,15,6.0,8.0,2.15,14.1,8.5,6.29,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,22,5,45,0.5,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,22,6,0,1.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,22,6,15,1.0,2.0,3.3,12.6,2.0,2.16,0.0
2018,3,22,6,30,1.0,4.0,3.4,12.7,4.0,3.66,0.0
2018,3,22,6,45,0.5,5.5,3.5,12.8,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.6,12.9,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.05,9.0,6.82,0.22
2018,3,22,7,30,0.0,11.0,3.8,13.2,11.0,8.35,1.56
2018,3,22,7,45,0.0,13.5,3.85,13.35,13.5,10.26,3.21
2018,3,22,8,0,0.0,16.0,3.9,13.5,16.0,12.18,4.84
2018,3,22,8,15,0.0,25.5,4.05,13.75,25.5,19.45,11.04
2018,3,22,8,30,0.0,35.0,4.2,14.0,35.0,26.75,17.2
2018,3,22,8,45,0.0,51.0,4.35,14.25,51.0,39.07,27.56
2018,3,22,9,0,0.0,67.0,4.5,14.5,67.0,51.45,37.85
2018,3,22,9,15,0.5,82.0,4.6,14.8,82.5,63.61,47.87
2018,3,22,9,30,1.0,97.0,4.7,15.1,98.0,76.03,58.03
2018,3,22,9,45,1.0,92.0,4.75,15.35,93.0,71.96,54.45
2018,3,22,10,0,1.0,87.0,4.8,15.6,88.0,68.12,51.1
2018,3,22,10,15,1.0,93.5,4.75,15.65,94.5,73.21,55.19
2018,3,22,10,30,1.0,100.0,4.7,15.7,101.0,78.51,59.44
2018,3,22,10,45,20.5,180.5,4.65,15.7,196.5,178.36,141.53
2018,3,22,11,0,40.0,261.0,4.6,15.7,292.0,272.88,217.34
2018,3,22,11,15,55.0,312.5,4.5,15.7,356.0,334.34,265.53
2018,3,22,11,30,70.0,364.0,4.4,15.7,420.0,394.27,311.79
2018,3,22,11,45,102.5,366.5,4.35,15.65,449.0,419.49,331.87
2018,3,22,12,0,135.0,369.0,4.3,15.6,478.0,460.34,363.62
2018,3,22,12,15,161.0,378.0,4.25,15.5,508.0,479.3,378.29
2018,3,22,12,30,187.0,387.0,4.2,15.4,538.0,495.13,390.48
2018,3,22,12,45,157.5,374.0,4.1,15.25,500.5,446.69,352.65
2018,3,22,13,0,128.0,361.0,4.0,15.1,463.0,400.9,316.92
2018,3,22,13,15,163.5,329.0,3.95,14.9,456.5,384.64,305.17
2018,3,22,13,30,199.0,297.0,3.9,14.7,450.0,365.62,290.66
2018,3,22,13,45,190.5,314.5,3.8,14.5,457.0,358.43,284.2
2018,3,22,14,0,182.0,332.0,3.7,14.3,464.0,350.45,277.04
2018,3,22,14,15,199.0,291.5,3.7,14.0,430.0,310.78,245.06
2018,3,22,14,30,216.0,251.0,3.7,13.7,396.0,271.54,212.58
2018,3,22,14,45,213.0,242.0,3.7,13.45,378.5,244.39,189.45
2018,3,22,15,0,210.0,233.0,3.7,13.2,361.0,218.76,167.55
2018,3,22,15,15,251.5,202.5,3.7,13.2,344.5,184.89,137.45
2018,3,22,15,30,293.0,172.0,3.7,13.2,328.0,147.81,106.78
2018,3,22,15,45,235.5,164.0,3.75,12.4,282.0,115.8,89.11
2018,3,22,16,0,178.0,156.0,3.8,11.6,236.0,108.53,91.18
2018,3,22,16,15,300.0,132.5,3.8,11.2,248.0,92.83,77.7
2018,3,22,16,30,422.0,109.0,3.8,10.8,260.0,77.93,64.72
2018,3,22,16,45,282.5,92.5,3.8,10.4,186.5,65.78,54.0
2018,3,22,17,0,143.0,76.0,3.8,10.0,113.0,55.01,44.31
2018,3,22,17,15,109.5,57.0,3.65,9.65,81.5,41.95,32.35
2018,3,22,17,30,76.0,38.0,3.5,9.3,50.0,28.53,19.91
2018,3,22,17,45,48.5,26.0,3.35,8.9,32.5,20.17,11.74
2018,3,22,18,0,21.0,14.0,3.2,8.5,15.0,11.01,0.0
2018,3,22,18,15,10.5,7.0,3.1,8.3,7.5,5.51,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.15,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,4.4,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.05,5.15,28.0,108.81,0.0
2018,3,23,6,30,307.0,30.0,1.3,5.9,54.0,267.14,184.99
2018,3,23,6,45,433.5,38.5,1.55,6.65,101.0,387.64,321.25
2018,3,23,7,0,560.0,47.0,1.8,7.4,148.0,512.09,428.86
2018,3,23,7,15,633.0,53.5,1.95,7.9,203.0,601.65,502.77
2018,3,23,7,30,706.0,60.0,2.1,8.4,258.0,688.71,571.05
2018,3,23,7,45,753.5,63.5,2.3,8.9,313.5,760.31,624.8
2018,3,23,8,0,801.0,67.0,2.5,9.4,369.0,831.91,676.56
2018,3,23,8,15,832.0,70.0,2.5,9.85,422.5,887.22,713.26
2018,3,23,8,30,863.0,73.0,2.5,10.3,476.0,940.7,747.66
2018,3,23,8,45,885.5,75.5,2.45,10.75,526.5,971.55,764.77
2018,3,23,9,0,908.0,78.0,2.4,11.2,577.0,1010.53,787.42
2018,3,23,9,15,924.0,80.5,2.3,11.65,622.5,1039.78,802.31
2018,3,23,9,30,940.0,83.0,2.2,12.1,668.0,1065.35,814.56
2018,3,23,9,45,952.0,84.0,2.1,12.5,707.0,1081.09,820.29
2018,3,23,10,0,964.0,85.0,2.0,12.9,746.0,1092.71,823.42
2018,3,23,10,15,971.5,87.0,2.0,13.25,778.0,1096.66,823.33
2018,3,23,10,30,979.0,89.0,2.0,13.6,810.0,1096.2,820.65
2018,3,23,10,45,983.5,89.5,2.0,13.9,833.5,1086.62,812.42
2018,3,23,11,0,988.0,90.0,2.0,14.2,857.0,1072.71,801.68
2018,3,23,11,15,991.0,90.5,2.05,14.4,872.5,1053.05,788.38
2018,3,23,11,30,994.0,91.0,2.1,14.6,888.0,1029.18,772.45
2018,3,23,11,45,995.5,91.0,2.2,14.85,895.5,999.33,753.05
2018,3,23,12,0,997.0,91.0,2.3,15.1,903.0,965.56,730.96
2018,3,23,12,15,996.5,91.0,2.45,15.15,902.0,926.36,706.0
2018,3,23,12,30,996.0,91.0,2.6,15.2,901.0,883.69,678.25
2018,3,23,12,45,992.5,90.5,2.7,15.3,890.5,835.02,645.35
2018,3,23,13,0,989.0,90.0,2.8,15.4,880.0,783.54,608.74
2018,3,23,13,15,985.0,89.0,2.9,15.35,862.0,728.71,567.75
2018,3,23,13,30,981.0,88.0,3.0,15.3,844.0,671.6,523.67
2018,3,23,13,45,974.5,87.0,3.05,15.3,818.0,611.1,475.21
2018,3,23,14,0,968.0,86.0,3.1,15.3,792.0,549.1,423.89
2018,3,23,14,15,959.5,84.5,3.1,15.1,758.5,484.58,369.02
2018,3,23,14,30,951.0,83.0,3.1,14.9,725.0,419.35,311.81
2018,3,23,14,45,938.5,81.5,3.15,14.75,685.0,352.46,252.08
2018,3,23,15,0,926.0,80.0,3.2,14.6,645.0,285.9,192.52
2018,3,23,15,15,909.5,77.5,3.2,14.6,599.0,218.49,134.96
2018,3,23,15,30,893.0,75.0,3.2,14.6,553.0,152.5,86.49
2018,3,23,15,45,869.0,72.5,3.2,14.05,502.5,87.86,57.32
2018,3,23,16,0,845.0,70.0,3.2,13.5,452.0,63.82,51.17
2018,3,23,16,15,792.5,69.5,3.1,13.0,394.0,62.56,50.35
2018,3,23,16,30,740.0,69.0,3.0,12.5,336.0,61.53,49.68
2018,3,23,16,45,620.0,70.0,2.85,12.0,269.5,56.28,45.15
2018,3,23,17,0,500.0,71.0,2.7,11.5,203.0,56.35,45.27
2018,3,23,17,15,420.0,61.0,2.45,10.75,154.5,48.76,38.35
2018,3,23,17,30,340.0,51.0,2.2,10.0,106.0,38.75,29.0
2018,3,23,17,45,254.5,36.5,1.95,9.2,69.0,27.79,18.4
2018,3,23,18,0,169.0,22.0,1.7,8.4,32.0,16.78,1.03
2018,3,23,18,15,84.5,11.0,1.7,8.15,16.0,8.65,0.0
2018,3,23,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,45,6.5,1.5,1.05,6.35,1.5,0.0,0.0
2018,3,24,6,0,13.0,3.0,1.0,6.6,3.0,0.0,0.0
2018,3,24,6,15,96.5,18.0,1.2,7.1,25.5,71.05,0.0
2018,3,24,6,30,180.0,33.0,1.4,7.6,48.0,196.1,141.69
2018,3,24,6,45,311.0,44.5,1.6,8.05,93.0,307.45,255.55
2018,3,24,7,0,442.0,56.0,1.8,8.5,138.0,434.32,365.99
2018,3,24,7,15,528.0,63.5,1.85,8.85,192.0,531.33,446.24
2018,3,24,7,30,614.0,71.0,1.9,9.2,246.0,633.04,526.09
2018,3,24,7,45,595.0,86.0,1.95,9.5,283.5,657.51,543.49
2018,3,24,8,0,576.0,101.0,2.0,9.8,321.0,677.99,557.46
2018,3,24,8,15,419.0,142.5,2.05,10.05,314.5,589.24,486.32
2018,3,24,8,30,262.0,184.0,2.1,10.3,308.0,475.3,392.85
2018,3,24,8,45,177.0,214.0,2.2,10.55,301.5,407.87,336.57
2018,3,24,9,0,92.0,244.0,2.3,10.8,295.0,334.95,274.7
2018,3,24,9,15,135.0,265.5,2.4,11.0,347.0,422.5,344.67
2018,3,24,9,30,178.0,287.0,2.5,11.2,399.0,487.03,394.63
2018,3,24,9,45,129.5,296.5,2.6,11.45,380.5,444.07,358.27
2018,3,24,10,0,81.0,306.0,2.7,11.7,362.0,375.94,302.87
2018,3,24,10,15,149.5,316.0,2.9,12.0,425.0,475.47,382.05
2018,3,24,10,30,218.0,326.0,3.1,12.3,488.0,548.9,439.02
2018,3,24,10,45,350.5,314.5,3.3,12.6,584.0,683.9,542.43
2018,3,24,11,0,483.0,303.0,3.5,12.9,680.0,811.48,636.68
2018,3,24,11,15,291.5,269.0,3.7,13.0,498.0,556.74,444.53
