Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,526.22,380.49
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,465.98,333.89
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,407.55,287.27
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,349.47,239.87
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,288.78,188.59
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,228.58,138.74
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,169.59,98.94
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,108.31,69.75
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,85.2,65.91
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,78.26,60.58
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,74.89,58.15
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,71.36,55.54
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,66.56,51.8
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,61.58,47.8
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,56.26,43.48
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,50.83,38.88
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,43.72,32.58
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,36.66,26.05
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,24.45,14.29
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,14.44,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,7.47,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,37.55,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,144.85,86.98
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,244.38,192.23
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,299.63,241.79
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,358.22,291.28
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,327.15,266.57
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,272.78,222.11
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,447.49,360.66
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,629.23,492.97
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,722.6,552.98
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,813.12,609.45
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,856.25,634.84
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,896.93,659.01
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,929.7,677.89
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,959.24,694.7
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,982.48,707.92
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,1002.08,718.96
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,1000.52,717.03
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,1008.73,721.56
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,1008.1,719.66
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,1003.46,715.5
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,993.33,707.42
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,979.16,697.04
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,958.27,683.78
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,933.54,668.19
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,903.8,648.74
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,870.51,627.05
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,832.23,602.33
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,790.79,574.61
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,744.93,542.96
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,696.38,508.54
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,643.74,470.65
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,589.15,429.9
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,529.82,384.0
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,470.99,337.07
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,407.92,287.03
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,347.3,238.68
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,291.32,190.95
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,226.78,138.13
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,163.46,92.95
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,98.7,61.62
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,80.0,61.75
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,77.9,60.4
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,74.4,57.83
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,77.33,60.7
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,71.39,55.99
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,65.19,50.97
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,60.84,47.5
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,54.17,41.84
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,45.0,33.74
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,35.7,25.27
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,25.08,14.98
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,14.46,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,7.47,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,34.15,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,94.47,59.51
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,135.8,107.68
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,185.02,152.08
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,238.35,198.52
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,168.18,139.4
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,91.04,71.95
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,118.53,94.97
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,146.46,117.67
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,210.14,170.03
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,281.3,226.53
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,496.13,394.78
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,724.9,559.15
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,841.76,633.98
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,942.03,694.61
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,967.52,707.03
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,976.36,709.79
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,986.59,713.08
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,992.96,714.02
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,992.96,712.23
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,988.94,708.13
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,977.56,699.57
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,962.27,688.73
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,935.97,671.83
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,906.21,652.79
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,866.88,626.82
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,821.72,594.33
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,802.22,583.24
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,773.81,565.3
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,728.2,532.84
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,680.34,498.16
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,629.32,460.89
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,576.68,421.2
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,521.09,378.0
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,464.62,332.67
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,406.12,284.77
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,344.44,233.45
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,283.84,182.95
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,224.22,135.45
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,164.31,94.22
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,106.21,68.82
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,90.01,70.16
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,81.72,63.73
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,79.24,62.09
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,76.71,60.37
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,73.27,57.83
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,69.81,55.2
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,64.27,50.71
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,58.68,45.98
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,47.9,36.45
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,39.79,28.97
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,27.81,17.47
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,15.81,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,8.26,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,25.39,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,124.55,84.59
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,208.7,168.97
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,218.55,181.83
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,228.56,192.68
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,159.63,133.68
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,61.56,47.3
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,69.01,53.49
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,76.55,59.52
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,90.42,70.74
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,104.29,81.75
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,118.13,92.59
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,132.0,103.3
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,176.02,138.3
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,220.55,172.79
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,313.31,244.41
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,387.33,299.5
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,615.46,470.94
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,821.57,614.76
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,923.13,682.56
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,987.57,723.35
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,977.6,715.92
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,963.62,706.7
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,942.99,693.17
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,918.59,677.19
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,888.85,657.48
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,855.69,635.4
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,817.7,610.36
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,776.72,581.79
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,731.51,548.95
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,683.78,513.41
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,632.57,474.38
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,579.43,432.69
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,523.6,387.64
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,466.48,340.14
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,406.53,289.49
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,346.03,237.36
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,284.73,184.83
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,223.77,135.14
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,162.39,92.41
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,94.12,60.2
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,78.4,61.27
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,76.92,60.47
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,75.71,59.83
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,68.88,54.33
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,65.73,51.95
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,62.58,49.51
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,59.0,46.61
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,55.62,43.73
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,47.3,36.25
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,38.88,28.42
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,26.64,16.75
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,16.69,0.0
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,8.65,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,49.55,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,117.97,82.8
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,164.77,133.49
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,250.73,209.23
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,332.57,279.97
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,321.93,271.43
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,319.86,268.55
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,415.83,347.34
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,539.45,443.91
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,688.79,557.21
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,832.3,658.41
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,875.61,684.71
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,916.45,709.71
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,944.46,726.08
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,956.76,731.72
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,981.42,746.05
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,1002.59,757.9
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,1012.45,762.07
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,1018.29,763.79
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,1002.31,751.65
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,997.09,747.08
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,975.72,731.91
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,950.45,714.27
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,937.43,704.78
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,935.29,702.7
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,904.49,681.3
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,870.27,657.71
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,830.44,630.51
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,787.74,599.71
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,740.66,564.58
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,691.32,526.94
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,639.46,486.62
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,585.74,443.67
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,528.83,396.99
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,470.79,347.98
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,410.97,296.43
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,350.68,243.64
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,289.14,190.3
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,222.03,135.31
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,159.22,91.21
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,97.94,64.84
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,83.26,66.02
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,81.58,64.99
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,79.34,63.41
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,71.14,56.64
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,67.72,53.96
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,64.27,51.19
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,59.84,47.5
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,55.45,43.69
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,48.87,37.72
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,42.38,31.56
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,29.22,19.06
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,18.87,0.48
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,9.83,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,52.8,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,167.84,122.2
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,258.82,210.93
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,341.99,285.08
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,432.86,363.14
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,507.81,425.54
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,586.14,488.24
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,650.13,536.26
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,714.83,582.89
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,763.9,616.41
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,816.65,651.97
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,859.94,679.61
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,900.83,705.09
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,932.72,724.06
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,949.23,732.23
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,971.18,744.63
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,989.51,754.5
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,994.16,755.14
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,994.68,753.25
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,942.56,716.16
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,862.61,658.05
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,887.78,675.85
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,908.01,689.29
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,837.4,637.07
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,765.81,584.23
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,769.51,587.8
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,767.61,586.68
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,779.55,596.37
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,765.68,587.31
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,727.18,558.11
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,684.81,525.38
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,588.98,451.53
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,498.73,381.83
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,420.03,321.08
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,355.76,271.82
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,353.0,264.92
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,332.34,240.9
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,281.53,191.42
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,223.27,136.45
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,161.29,93.05
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,92.26,61.19
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,78.49,62.31
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,76.66,61.1
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,74.26,59.35
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,71.8,57.53
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,67.97,54.47
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,59.19,46.97
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,54.89,43.34
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,50.61,39.6
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,44.58,34.09
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,38.63,28.42
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,29.17,19.2
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,18.29,2.08
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,9.44,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.36,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,4.72,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,11.41,3.29
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,18.28,9.85
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,28.26,18.7
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,38.27,27.5
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,60.05,46.3
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,82.28,65.21
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,88.27,70.03
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,94.55,74.99
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,127.59,102.66
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,161.22,130.34
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,255.4,208.17
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,357.63,289.93
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,225.71,182.15
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,110.37,86.09
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,153.36,121.27
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,212.12,168.4
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,219.74,173.92
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,211.71,167.1
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,198.43,156.01
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,185.43,145.2
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,169.71,132.42
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,154.3,119.91
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,159.16,123.7
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,163.89,127.36
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,189.28,147.76
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,205.23,160.53
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,191.32,149.29
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,177.87,138.46
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,164.12,127.44
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,155.66,120.64
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,190.31,148.36
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,219.7,171.54
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,180.38,140.25
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,144.03,111.37
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,127.33,98.15
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,111.21,85.39
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,98.43,75.23
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,85.88,65.22
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,103.4,79.53
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,118.94,92.55
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,125.79,103.29
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,136.94,113.35
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,131.8,109.43
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,126.29,105.19
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,111.15,92.5
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,99.06,82.3
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,82.03,67.53
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,66.34,53.68
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,53.0,41.65
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,39.8,29.52
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,29.36,19.48
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,18.86,3.8
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,9.83,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,4.72,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,9.14,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,48.72,33.22
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,83.0,65.28
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,84.96,68.51
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,79.48,64.67
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,68.5,54.69
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,48.12,36.11
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,51.36,38.68
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,54.49,41.07
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,66.23,50.79
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,78.65,60.95
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,77.17,59.36
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,75.8,57.9
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,110.16,86.05
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,145.22,114.22
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,173.36,136.53
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,201.54,158.57
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,269.75,211.78
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,321.51,251.05
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,362.65,282.11
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,402.67,312.0
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,353.91,274.13
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,306.99,237.7
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,285.32,220.99
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,251.65,194.83
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,245.46,190.07
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,239.28,185.23
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,251.75,195.06
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,263.66,204.44
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,291.51,226.38
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,310.1,241.04
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,322.39,250.7
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,332.18,258.28
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,333.49,259.13
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,329.27,255.17
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,319.49,244.73
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,300.55,225.08
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,263.74,195.54
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,231.14,170.89
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,200.92,149.49
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,180.79,140.94
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,156.78,130.08
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,144.28,120.15
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,127.47,106.23
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,105.68,87.78
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,95.02,78.85
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,83.79,69.27
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,72.97,59.9
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,61.65,49.86
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,51.07,40.24
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,40.29,30.21
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,29.92,20.2
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,19.44,5.39
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,10.62,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,17.1,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,49.45,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,71.72,52.29
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,103.71,83.43
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,74.18,59.7
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,54.33,42.66
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,37.73,27.89
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,19.81,11.6
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,29.41,19.86
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,39.04,28.03
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,46.01,33.83
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,52.99,39.58
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,133.83,108.51
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,231.32,188.55
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,269.76,217.93
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,307.63,246.37
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,267.82,212.68
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,229.22,180.23
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,373.19,293.43
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,477.31,371.57
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,610.26,469.96
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,738.04,560.62
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,853.62,643.58
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,944.92,705.03
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,917.59,685.86
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,901.6,675.47
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,872.23,655.88
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,839.57,634.02
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,801.92,608.39
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,761.52,579.09
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,716.49,545.85
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,669.32,510.13
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,619.33,471.29
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,567.52,429.84
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,512.49,384.58
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,456.28,337.03
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,398.54,287.27
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,337.07,233.88
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,276.34,181.49
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,216.25,132.53
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,159.08,94.5
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,98.62,69.21
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,97.41,78.22
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,105.23,85.31
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,94.63,76.63
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,83.25,67.19
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,76.07,61.27
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,68.37,54.81
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,62.86,50.18
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,57.23,45.31
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,50.05,38.84
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,40.35,29.92
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,31.03,20.99
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,21.83,7.75
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,12.2,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.68,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,5.56,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,7.76,0.68
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,9.86,2.79
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,15.58,7.88
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,21.32,12.96
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,29.39,19.98
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,37.47,26.92
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,47.13,35.06
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,56.81,43.08
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,85.48,66.97
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,115.3,91.25
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,207.51,166.51
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,291.09,231.54
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,590.8,460.67
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,846.1,634.6
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,912.51,670.01
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,972.1,702.54
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,982.82,703.92
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,989.71,703.76
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,989.39,704.56
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,985.02,702.93
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,973.77,696.82
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,958.53,688.14
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,937.61,677.23
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,912.92,663.52
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,882.89,646.01
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,849.43,625.78
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,811.19,601.66
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,769.96,573.4
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,724.14,541.22
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,675.82,506.05
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,624.14,466.91
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,570.58,425.0
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,514.66,380.07
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,457.59,332.66
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,398.22,282.15
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,338.32,230.36
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,277.24,178.17
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,216.61,129.42
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,155.55,88.42
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,87.15,68.23
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,82.33,64.59
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,85.27,67.48
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,75.66,59.64
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,72.45,57.23
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,68.27,53.93
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,63.96,50.45
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,58.05,45.54
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,51.93,40.29
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,45.99,35.01
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,40.11,29.53
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,31.59,21.39
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,21.34,8.27
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,11.8,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,7.79,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,22.18,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,27.72,17.1
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,26.55,17.28
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,39.74,29.24
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,53.52,41.63
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,50.27,38.45
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,47.51,35.4
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,56.42,42.82
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,65.66,50.39
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,82.85,64.51
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,100.14,78.46
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,123.22,96.96
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,146.45,115.23
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,159.86,125.37
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,173.29,135.42
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,215.62,168.39
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,277.71,215.78
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,296.73,229.32
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,315.3,242.6
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,428.32,328.32
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,517.84,393.71
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,717.23,538.73
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,874.18,646.78
2018,5,3,11,15,817.0,171.5,2.05,22.6,922.0,898.57,661.32
2018,5,3,11,30,937.0,116.0,2.1,23.0,985.0,912.5,669.41
2018,5,3,11,45,938.5,115.5,2.15,23.4,989.5,882.02,648.46
2018,5,3,12,0,940.0,115.0,2.2,23.8,994.0,848.15,625.63
2018,5,3,12,15,941.5,113.5,2.25,24.05,991.5,810.23,600.35
2018,5,3,12,30,943.0,112.0,2.3,24.3,989.0,769.25,571.05
2018,5,3,12,45,943.5,110.0,2.35,24.55,978.5,724.3,538.2
2018,5,3,13,0,944.0,108.0,2.4,24.8,968.0,676.69,502.6
2018,5,3,13,15,941.0,106.5,2.45,24.85,949.0,624.95,463.39
2018,5,3,13,30,938.0,105.0,2.5,24.9,930.0,571.23,421.46
