Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,45,925.5,107.5,2.55,25.0,901.5,514.23,375.68
2018,5,3,14,0,913.0,110.0,2.6,25.1,873.0,456.58,328.04
2018,5,3,14,15,902.0,109.5,2.7,25.05,839.0,397.02,278.01
2018,5,3,14,30,891.0,109.0,2.8,25.0,805.0,337.28,227.02
2018,5,3,14,45,891.5,102.0,2.85,24.95,769.0,275.96,174.84
2018,5,3,15,0,892.0,95.0,2.9,24.9,733.0,213.69,124.92
2018,5,3,15,15,878.0,93.0,2.9,24.9,688.5,152.41,84.57
2018,5,3,15,30,864.0,91.0,2.9,24.9,644.0,92.32,71.74
2018,5,3,15,45,846.0,88.0,2.95,24.45,595.0,83.6,64.88
2018,5,3,16,0,828.0,85.0,3.0,24.0,546.0,73.31,56.58
2018,5,3,16,15,803.0,82.5,3.0,23.6,494.5,71.47,55.33
2018,5,3,16,30,778.0,80.0,3.0,23.2,443.0,69.61,54.05
2018,5,3,16,45,744.0,76.0,2.95,22.8,389.5,66.46,51.65
2018,5,3,17,0,710.0,72.0,2.9,22.4,336.0,63.29,49.18
2018,5,3,17,15,640.5,69.0,2.65,21.45,279.0,55.71,42.92
2018,5,3,17,30,571.0,66.0,2.4,20.5,222.0,53.16,40.87
2018,5,3,17,45,474.0,58.0,2.1,19.6,168.5,46.7,35.22
2018,5,3,18,0,377.0,50.0,1.8,18.7,115.0,40.37,29.45
2018,5,3,18,15,309.0,39.0,1.7,17.85,80.5,31.83,21.43
2018,5,3,18,30,241.0,28.0,1.6,17.0,46.0,23.15,10.11
2018,5,3,18,45,127.0,15.0,1.5,16.15,24.0,11.8,0.0
2018,5,3,19,0,13.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.35,14.95,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,5,15,79.0,12.5,0.5,11.75,17.0,37.95,0.0
2018,5,4,5,30,158.0,25.0,0.5,12.3,34.0,110.42,34.12
2018,5,4,5,45,181.0,38.5,0.55,12.9,59.0,153.79,117.79
2018,5,4,6,0,204.0,52.0,0.6,13.5,84.0,189.6,152.57
2018,5,4,6,15,226.0,68.5,0.65,14.05,116.5,217.26,178.16
2018,5,4,6,30,248.0,85.0,0.7,14.6,149.0,259.19,213.9
2018,5,4,6,45,302.0,102.0,0.75,15.2,197.5,340.94,279.94
2018,5,4,7,0,356.0,119.0,0.8,15.8,246.0,411.3,334.66
2018,5,4,7,15,400.0,133.5,0.75,16.5,297.5,474.55,381.25
2018,5,4,7,30,444.0,148.0,0.7,17.2,349.0,539.69,427.35
2018,5,4,7,45,454.5,165.5,0.7,17.95,392.5,581.77,454.81
2018,5,4,8,0,465.0,183.0,0.7,18.7,436.0,622.48,480.7
2018,5,4,8,15,466.0,202.0,0.7,19.65,475.0,654.79,499.46
2018,5,4,8,30,467.0,221.0,0.7,20.6,514.0,684.79,516.27
2018,5,4,8,45,543.0,211.0,0.7,21.55,575.5,751.43,559.29
2018,5,4,9,0,619.0,201.0,0.7,22.5,637.0,827.1,606.05
2018,5,4,9,15,574.5,235.0,0.75,23.3,657.5,815.35,593.8
2018,5,4,9,30,530.0,269.0,0.8,24.1,678.0,808.16,585.59
2018,5,4,9,45,567.0,269.5,0.85,24.85,724.5,841.74,605.87
2018,5,4,10,0,604.0,270.0,0.9,25.6,771.0,876.85,626.2
2018,5,4,10,15,620.5,273.5,1.0,26.1,802.5,887.72,632.19
2018,5,4,10,30,637.0,277.0,1.1,26.6,834.0,894.98,636.19
2018,5,4,10,45,615.0,297.0,1.2,27.05,845.0,876.94,623.53
2018,5,4,11,0,593.0,317.0,1.3,27.5,856.0,856.21,609.36
2018,5,4,11,15,547.5,341.0,1.35,27.7,843.5,817.38,583.05
2018,5,4,11,30,502.0,365.0,1.4,27.9,831.0,777.02,555.72
2018,5,4,11,45,517.5,363.5,1.4,28.1,846.0,764.88,547.36
2018,5,4,12,0,533.0,362.0,1.4,28.3,861.0,749.49,536.49
2018,5,4,12,15,547.0,357.5,1.45,28.3,868.0,727.38,521.96
2018,5,4,12,30,561.0,353.0,1.5,28.3,875.0,702.32,505.17
2018,5,4,12,45,568.5,342.5,1.55,28.35,866.5,665.55,480.06
2018,5,4,13,0,576.0,332.0,1.6,28.4,858.0,626.78,453.0
2018,5,4,13,15,615.0,298.5,1.7,28.3,849.5,585.31,424.11
2018,5,4,13,30,654.0,265.0,1.8,28.2,841.0,542.31,392.71
2018,5,4,13,45,634.5,267.5,1.85,28.1,813.0,492.09,354.66
2018,5,4,14,0,615.0,270.0,1.9,28.0,785.0,442.83,316.38
2018,5,4,14,15,715.5,206.5,1.95,27.8,783.5,392.31,274.05
2018,5,4,14,30,816.0,143.0,2.0,27.6,782.0,333.8,223.29
2018,5,4,14,45,840.5,123.5,2.05,27.4,753.0,272.18,171.55
2018,5,4,15,0,865.0,104.0,2.1,27.2,724.0,213.89,124.74
2018,5,4,15,15,851.0,101.0,2.1,27.2,679.5,153.64,85.76
2018,5,4,15,30,837.0,98.0,2.1,27.2,635.0,86.02,65.81
2018,5,4,15,45,816.5,95.0,2.35,26.5,586.0,79.0,60.49
2018,5,4,16,0,796.0,92.0,2.6,25.8,537.0,77.22,59.4
2018,5,4,16,15,760.0,88.0,2.7,25.1,480.5,74.33,57.37
2018,5,4,16,30,724.0,84.0,2.8,24.4,424.0,71.39,55.27
2018,5,4,16,45,690.5,79.5,2.9,23.75,372.5,62.89,48.39
2018,5,4,17,0,657.0,75.0,3.0,23.1,321.0,59.73,45.98
2018,5,4,17,15,607.5,69.5,2.95,22.1,269.5,55.6,42.7
2018,5,4,17,30,558.0,64.0,2.9,21.1,218.0,51.47,39.3
2018,5,4,17,45,480.5,57.0,2.8,20.05,169.5,45.94,34.51
2018,5,4,18,0,403.0,50.0,2.7,19.0,121.0,40.51,29.56
2018,5,4,18,15,308.5,40.0,2.55,18.15,83.5,32.61,22.12
2018,5,4,18,30,214.0,30.0,2.4,17.3,46.0,22.79,10.48
2018,5,4,18,45,112.5,16.0,2.3,16.5,24.0,12.59,0.0
2018,5,4,19,0,11.0,2.0,2.2,15.7,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,15.3,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,12.55,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,0.9,12.9,6.0,4.54,0.0
2018,5,5,5,45,0.0,9.5,0.95,13.2,9.5,7.2,0.26
2018,5,5,6,0,0.0,13.0,1.0,13.5,13.0,9.86,2.73
2018,5,5,6,15,0.0,22.5,1.0,13.95,22.5,17.11,9.05
2018,5,5,6,30,0.0,32.0,1.0,14.4,32.0,24.39,15.36
2018,5,5,6,45,6.5,63.0,0.95,14.8,65.5,52.64,39.68
2018,5,5,7,0,13.0,94.0,0.9,15.2,99.0,84.71,66.8
2018,5,5,7,15,22.5,133.0,0.85,15.65,143.0,139.07,111.83
2018,5,5,7,30,32.0,172.0,0.8,16.1,187.0,186.81,150.12
2018,5,5,7,45,65.5,204.5,0.7,16.55,239.0,247.44,198.28
2018,5,5,8,0,99.0,237.0,0.6,17.0,291.0,309.64,245.92
2018,5,5,8,15,137.5,262.0,0.65,17.4,344.5,388.74,305.36
2018,5,5,8,30,176.0,287.0,0.7,17.8,398.0,449.9,349.83
2018,5,5,8,45,243.0,298.5,0.7,18.2,463.5,544.53,417.64
2018,5,5,9,0,310.0,310.0,0.7,18.6,529.0,619.3,469.09
2018,5,5,9,15,335.5,319.5,0.7,19.2,569.0,652.86,489.76
2018,5,5,9,30,361.0,329.0,0.7,19.8,609.0,685.11,509.65
2018,5,5,9,45,432.0,321.5,0.7,20.4,670.5,761.79,559.62
2018,5,5,10,0,503.0,314.0,0.7,21.0,732.0,817.26,594.11
2018,5,5,10,15,513.5,324.5,0.8,21.9,763.0,829.29,599.76
2018,5,5,10,30,524.0,335.0,0.9,22.8,794.0,838.19,603.95
2018,5,5,10,45,496.0,356.0,0.95,23.7,798.5,817.88,587.81
2018,5,5,11,0,468.0,377.0,1.0,24.6,803.0,795.1,570.5
2018,5,5,11,15,417.5,399.5,1.25,25.25,783.5,751.72,542.2
2018,5,5,11,30,367.0,422.0,1.5,25.9,764.0,697.79,506.28
2018,5,5,11,45,339.5,433.0,1.75,26.55,750.5,665.5,484.41
2018,5,5,12,0,312.0,444.0,2.0,27.2,737.0,632.89,461.61
2018,5,5,12,15,388.5,415.0,2.05,27.3,778.5,645.53,471.46
2018,5,5,12,30,465.0,386.0,2.1,27.4,820.0,657.9,480.19
2018,5,5,12,45,408.5,400.5,2.2,27.55,778.5,600.68,439.33
2018,5,5,13,0,352.0,415.0,2.3,27.7,737.0,545.28,399.68
2018,5,5,13,15,345.5,408.5,2.35,27.6,719.0,510.37,374.56
2018,5,5,13,30,339.0,402.0,2.4,27.5,701.0,475.48,348.81
2018,5,5,13,45,393.0,371.0,2.5,27.35,708.0,451.93,330.5
2018,5,5,14,0,447.0,340.0,2.6,27.2,715.0,420.8,305.33
2018,5,5,14,15,400.0,329.0,2.75,26.65,655.0,362.83,261.83
2018,5,5,14,30,353.0,318.0,2.9,26.1,595.0,314.31,225.25
2018,5,5,14,45,368.0,305.5,3.0,25.55,581.5,281.09,198.27
2018,5,5,15,0,383.0,293.0,3.1,25.0,568.0,245.94,170.88
2018,5,5,15,15,375.5,274.5,3.1,25.0,530.5,203.48,141.95
2018,5,5,15,30,368.0,256.0,3.1,25.0,493.0,162.3,129.15
2018,5,5,15,45,260.0,242.0,3.5,23.3,403.0,150.86,121.11
2018,5,5,16,0,152.0,228.0,3.9,21.6,313.0,148.45,120.38
2018,5,5,16,15,112.0,199.0,3.95,20.75,258.5,131.82,107.2
2018,5,5,16,30,72.0,170.0,4.0,19.9,204.0,118.38,96.53
2018,5,5,16,45,80.0,142.5,4.05,19.05,176.0,101.45,82.66
2018,5,5,17,0,88.0,115.0,4.1,18.2,148.0,81.86,66.21
2018,5,5,17,15,101.0,86.5,3.95,17.45,119.0,63.76,50.71
2018,5,5,17,30,114.0,58.0,3.8,16.7,90.0,42.83,32.4
2018,5,5,17,45,63.0,37.0,3.65,15.95,54.0,29.08,20.2
2018,5,5,18,0,12.0,16.0,3.5,15.2,18.0,12.64,5.52
2018,5,5,18,15,6.0,11.5,3.4,14.65,12.5,9.04,2.17
2018,5,5,18,30,0.0,7.0,3.3,14.1,7.0,5.3,0.0
2018,5,5,18,45,0.0,3.5,3.15,13.55,3.5,2.75,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,9.4,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,5,6,5,15,17.5,12.0,2.15,9.65,13.0,15.63,0.0
2018,5,6,5,30,30.0,22.0,2.2,9.9,24.0,39.01,15.35
2018,5,6,5,45,87.5,38.5,2.25,10.15,51.5,97.0,74.63
2018,5,6,6,0,145.0,55.0,2.3,10.4,79.0,148.76,121.57
2018,5,6,6,15,254.5,69.5,2.3,10.9,129.5,247.21,207.07
2018,5,6,6,30,364.0,84.0,2.3,11.4,180.0,343.71,289.22
2018,5,6,6,45,448.0,92.5,2.3,11.85,237.0,425.64,356.97
2018,5,6,7,0,532.0,101.0,2.3,12.3,294.0,521.61,433.21
2018,5,6,7,15,641.5,95.5,2.3,13.0,364.0,620.38,508.91
2018,5,6,7,30,751.0,90.0,2.3,13.7,434.0,719.45,579.87
2018,5,6,7,45,782.5,92.5,2.3,14.4,488.0,773.1,614.84
2018,5,6,8,0,814.0,95.0,2.3,15.1,542.0,825.52,648.34
2018,5,6,8,15,834.0,98.0,2.2,15.85,592.0,866.8,672.19
2018,5,6,8,30,854.0,101.0,2.1,16.6,642.0,905.54,693.71
2018,5,6,8,45,869.5,103.0,2.0,17.4,687.5,924.86,701.41
2018,5,6,9,0,885.0,105.0,1.9,18.2,733.0,951.84,714.29
2018,5,6,9,15,860.0,123.5,1.95,18.85,761.5,967.51,721.63
2018,5,6,9,30,835.0,142.0,2.0,19.5,790.0,966.18,717.97
2018,5,6,9,45,853.0,140.0,2.0,20.2,827.0,980.19,724.0
2018,5,6,10,0,871.0,138.0,2.0,20.9,864.0,975.63,717.83
2018,5,6,10,15,875.0,142.5,2.1,21.4,891.5,974.81,716.17
2018,5,6,10,30,879.0,147.0,2.2,21.9,919.0,969.99,711.95
2018,5,6,10,45,888.0,145.5,2.3,22.4,940.5,960.52,704.82
2018,5,6,11,0,897.0,144.0,2.4,22.9,962.0,947.14,695.23
2018,5,6,11,15,915.5,134.5,2.6,23.1,979.0,931.37,685.81
2018,5,6,11,30,934.0,125.0,2.8,23.3,996.0,911.4,673.49
2018,5,6,11,45,875.5,160.5,2.95,23.5,980.0,860.74,640.02
2018,5,6,12,0,817.0,196.0,3.1,23.7,964.0,823.98,614.16
2018,5,6,12,15,631.0,298.0,3.15,23.75,890.0,737.76,550.32
2018,5,6,12,30,445.0,400.0,3.2,23.8,816.0,652.69,487.02
2018,5,6,12,45,488.0,379.0,3.3,23.8,830.0,636.12,475.69
2018,5,6,13,0,531.0,358.0,3.4,23.8,844.0,614.84,459.95
2018,5,6,13,15,436.0,379.5,3.35,23.6,773.5,540.5,404.7
2018,5,6,13,30,341.0,401.0,3.3,23.4,703.0,474.71,355.57
2018,5,6,13,45,360.0,379.5,3.3,23.2,690.0,441.5,329.85
2018,5,6,14,0,379.0,358.0,3.3,23.0,677.0,406.3,301.64
2018,5,6,14,15,216.0,309.5,3.25,22.65,490.0,289.66,215.68
2018,5,6,14,30,53.0,261.0,3.2,22.3,303.0,202.74,153.21
2018,5,6,14,45,59.0,269.5,3.1,22.0,314.0,202.68,153.14
2018,5,6,15,0,65.0,278.0,3.0,21.7,325.0,200.76,151.7
2018,5,6,15,15,50.0,254.0,3.0,21.7,289.0,176.75,134.31
2018,5,6,15,30,35.0,230.0,3.0,21.7,253.0,155.21,125.0
2018,5,6,15,45,140.0,216.5,2.95,20.85,297.0,142.66,115.37
2018,5,6,16,0,245.0,203.0,2.9,20.0,341.0,130.68,106.08
2018,5,6,16,15,225.5,190.5,2.95,19.5,308.5,124.07,101.08
2018,5,6,16,30,206.0,178.0,3.0,19.0,276.0,117.18,95.78
2018,5,6,16,45,196.0,147.5,3.0,18.45,231.5,99.82,81.4
2018,5,6,17,0,186.0,117.0,3.0,17.9,187.0,81.57,66.01
2018,5,6,17,15,283.5,102.0,2.9,17.4,190.5,73.67,59.39
2018,5,6,17,30,381.0,87.0,2.8,16.9,194.0,63.63,50.71
2018,5,6,17,45,276.0,75.5,2.75,16.45,144.5,55.03,43.07
2018,5,6,18,0,171.0,64.0,2.7,16.0,95.0,46.75,35.45
2018,5,6,18,15,119.5,46.5,2.45,15.5,65.0,34.26,23.92
2018,5,6,18,30,68.0,29.0,2.2,15.0,35.0,21.63,10.72
2018,5,6,18,45,36.0,16.0,2.0,14.5,19.0,12.59,0.0
2018,5,6,19,0,4.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,13.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.2,10.55,22.0,49.02,0.0
2018,5,7,5,30,203.0,28.0,2.3,11.0,42.0,133.96,72.43
2018,5,7,5,45,324.0,39.0,2.4,11.5,83.0,219.73,173.35
2018,5,7,6,0,445.0,50.0,2.5,12.0,124.0,313.63,256.99
2018,5,7,6,15,522.5,57.5,2.5,12.65,174.5,390.77,324.13
2018,5,7,6,30,600.0,65.0,2.5,13.3,225.0,473.87,393.4
2018,5,7,6,45,651.5,70.5,2.5,13.95,279.0,542.79,448.47
2018,5,7,7,0,703.0,76.0,2.5,14.6,333.0,614.1,503.0
2018,5,7,7,15,739.0,80.5,2.5,15.4,387.5,670.72,542.82
2018,5,7,7,30,775.0,85.0,2.5,16.2,442.0,731.39,583.96
2018,5,7,7,45,801.0,88.5,2.5,17.0,495.0,782.23,616.64
2018,5,7,8,0,827.0,92.0,2.5,17.8,548.0,831.51,647.38
2018,5,7,8,15,846.0,95.0,2.55,18.6,598.0,872.15,671.76
2018,5,7,8,30,865.0,98.0,2.6,19.4,648.0,910.18,693.99
2018,5,7,8,45,879.5,100.5,2.6,20.2,693.5,929.48,702.78
2018,5,7,9,0,894.0,103.0,2.6,21.0,739.0,956.19,716.7
2018,5,7,9,15,906.5,104.5,2.65,21.6,780.0,976.47,727.18
2018,5,7,9,30,919.0,106.0,2.7,22.2,821.0,993.06,735.29
2018,5,7,9,45,928.5,106.5,2.75,22.8,855.5,1001.9,738.41
2018,5,7,10,0,938.0,107.0,2.8,23.4,890.0,1006.75,739.11
2018,5,7,10,15,944.5,107.5,2.85,23.85,917.5,1004.7,735.91
2018,5,7,10,30,951.0,108.0,2.9,24.3,945.0,998.54,730.23
2018,5,7,10,45,955.0,109.0,2.9,24.8,965.5,986.44,720.29
2018,5,7,11,0,959.0,110.0,2.9,25.3,986.0,970.28,707.9
2018,5,7,11,15,961.5,109.5,2.95,25.6,998.0,947.45,692.25
2018,5,7,11,30,964.0,109.0,3.0,25.9,1010.0,920.85,674.2
2018,5,7,11,45,964.5,109.5,3.05,26.2,1014.5,889.82,653.23
2018,5,7,12,0,965.0,110.0,3.1,26.5,1019.0,855.36,629.95
2018,5,7,12,15,961.5,111.5,3.15,26.65,1014.5,815.48,603.18
2018,5,7,12,30,958.0,113.0,3.2,26.8,1010.0,772.78,572.37
2018,5,7,12,45,931.0,127.0,3.3,26.9,990.5,721.47,534.93
2018,5,7,13,0,904.0,141.0,3.4,27.0,971.0,669.17,495.94
2018,5,7,13,15,915.0,131.0,3.45,26.95,956.5,621.16,459.38
2018,5,7,13,30,926.0,121.0,3.5,26.9,942.0,569.95,419.17
2018,5,7,13,45,925.0,117.0,3.55,26.9,917.0,514.36,374.28
2018,5,7,14,0,924.0,113.0,3.6,26.9,892.0,457.06,326.69
2018,5,7,14,15,916.0,111.0,3.6,26.75,858.5,397.22,276.19
2018,5,7,14,30,908.0,109.0,3.6,26.6,825.0,336.87,224.63
2018,5,7,14,45,897.0,107.5,3.65,26.5,785.5,275.9,173.39
2018,5,7,15,0,886.0,106.0,3.7,26.4,746.0,215.24,125.82
2018,5,7,15,15,871.5,103.5,3.7,26.4,701.0,154.21,86.67
2018,5,7,15,30,857.0,101.0,3.7,26.4,656.0,85.8,65.9
2018,5,7,15,45,838.5,98.5,3.65,25.8,607.5,81.73,62.95
2018,5,7,16,0,820.0,96.0,3.6,25.2,559.0,80.38,62.19
2018,5,7,16,15,795.5,92.0,3.6,24.7,507.0,77.8,60.38
2018,5,7,16,30,771.0,88.0,3.6,24.2,455.0,75.13,58.47
2018,5,7,16,45,738.0,83.5,3.55,23.7,401.5,71.84,56.01
2018,5,7,17,0,705.0,79.0,3.5,23.2,348.0,63.23,48.94
2018,5,7,17,15,657.5,73.0,3.25,22.2,294.0,58.76,45.4
2018,5,7,17,30,610.0,67.0,3.0,21.2,240.0,54.26,41.71
2018,5,7,17,45,539.0,60.0,2.7,20.25,189.5,48.75,36.95
2018,5,7,18,0,468.0,53.0,2.4,19.3,139.0,43.31,32.02
2018,5,7,18,15,354.5,43.0,2.25,18.35,96.0,35.22,24.49
2018,5,7,18,30,241.0,33.0,2.1,17.4,53.0,25.08,13.56
2018,5,7,18,45,131.5,18.5,1.9,16.45,28.5,14.56,0.0
2018,5,7,19,0,22.0,4.0,1.7,15.5,4.0,0.0,0.0
2018,5,7,19,15,11.0,2.0,1.75,15.2,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.25,10.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,8,5,15,124.0,15.0,1.55,11.25,23.5,55.41,0.0
2018,5,8,5,30,236.0,28.0,1.8,11.8,45.0,146.4,85.44
2018,5,8,5,45,352.0,38.0,2.1,12.35,86.5,231.55,182.5
2018,5,8,6,0,468.0,48.0,2.4,12.9,128.0,322.97,263.75
2018,5,8,6,15,541.0,55.0,2.55,13.3,178.0,397.7,329.15
2018,5,8,6,30,614.0,62.0,2.7,13.7,228.0,478.03,396.69
2018,5,8,6,45,598.5,74.5,2.85,14.1,265.0,511.07,423.78
2018,5,8,7,0,583.0,87.0,3.0,14.5,302.0,540.72,446.87
2018,5,8,7,15,513.0,111.5,3.05,15.1,321.5,539.05,442.95
2018,5,8,7,30,443.0,136.0,3.1,15.7,341.0,521.15,426.2
2018,5,8,7,45,528.5,135.5,3.2,16.3,408.0,614.41,497.17
2018,5,8,8,0,614.0,135.0,3.3,16.9,475.0,702.28,561.25
2018,5,8,8,15,735.0,114.0,3.25,17.5,557.0,794.55,624.84
2018,5,8,8,30,856.0,93.0,3.2,18.1,639.0,884.14,684.26
2018,5,8,8,45,867.0,96.0,3.15,18.7,682.5,911.3,698.7
2018,5,8,9,0,878.0,99.0,3.1,19.3,726.0,935.15,711.22
2018,5,8,9,15,769.5,150.5,3.05,19.5,722.0,906.69,689.05
2018,5,8,9,30,661.0,202.0,3.0,19.7,718.0,867.33,659.95
2018,5,8,9,45,503.0,287.5,2.9,19.9,690.0,792.23,601.56
2018,5,8,10,0,345.0,373.0,2.8,20.1,662.0,701.38,532.08
2018,5,8,10,15,386.5,371.0,2.75,20.25,704.5,731.08,553.2
2018,5,8,10,30,428.0,369.0,2.7,20.4,747.0,774.84,582.58
2018,5,8,10,45,432.5,379.0,2.7,20.55,768.0,775.29,581.4
2018,5,8,11,0,437.0,389.0,2.7,20.7,789.0,772.9,578.65
2018,5,8,11,15,397.0,409.0,2.7,21.05,776.0,725.53,543.7
2018,5,8,11,30,357.0,429.0,2.7,21.4,763.0,691.35,517.89
2018,5,8,11,45,521.0,349.5,2.7,21.75,839.5,749.57,560.96
2018,5,8,12,0,685.0,270.0,2.7,22.1,916.0,786.14,587.43
2018,5,8,12,15,601.5,312.0,2.7,22.45,878.0,722.79,540.07
2018,5,8,12,30,518.0,354.0,2.7,22.8,840.0,666.36,497.85
2018,5,8,12,45,458.5,378.5,2.75,23.1,805.0,613.4,458.56
2018,5,8,13,0,399.0,403.0,2.8,23.4,770.0,561.49,419.7
2018,5,8,13,15,352.0,399.5,2.9,23.5,718.5,504.18,377.36
2018,5,8,13,30,305.0,396.0,3.0,23.6,667.0,450.84,337.46
2018,5,8,13,45,277.0,392.0,3.1,23.75,632.5,410.16,306.36
2018,5,8,14,0,249.0,388.0,3.2,23.9,598.0,372.04,276.93
2018,5,8,14,15,286.0,360.5,3.35,23.85,593.0,344.24,253.96
2018,5,8,14,30,323.0,333.0,3.5,23.8,588.0,312.65,227.23
2018,5,8,14,45,485.0,263.0,3.7,23.75,625.0,274.03,189.92
2018,5,8,15,0,647.0,193.0,3.9,23.7,662.0,219.53,140.57
2018,5,8,15,15,589.0,194.0,3.9,23.7,601.0,168.71,108.78
2018,5,8,15,30,531.0,195.0,3.9,23.7,540.0,125.06,99.26
2018,5,8,15,45,535.0,181.0,4.1,23.1,506.5,117.72,93.75
2018,5,8,16,0,539.0,167.0,4.3,22.5,473.0,111.34,88.95
2018,5,8,16,15,598.5,134.0,4.25,22.1,444.0,94.72,75.36
2018,5,8,16,30,658.0,101.0,4.2,21.7,415.0,75.7,59.55
2018,5,8,16,45,679.0,86.0,4.15,21.25,377.0,66.97,52.38
2018,5,8,17,0,700.0,71.0,4.1,20.8,339.0,62.27,48.59
2018,5,8,17,15,654.5,66.0,3.8,20.25,287.0,53.66,41.34
2018,5,8,17,30,609.0,61.0,3.5,19.7,235.0,49.75,38.05
2018,5,8,17,45,531.0,55.5,3.15,19.15,184.5,45.16,34.0
2018,5,8,18,0,453.0,50.0,2.8,18.6,134.0,40.74,29.91
2018,5,8,18,15,336.5,40.0,2.45,18.0,91.5,32.58,22.31
2018,5,8,18,30,220.0,30.0,2.1,17.4,49.0,22.87,12.18
2018,5,8,18,45,121.5,17.0,1.75,16.75,26.5,13.38,0.0
2018,5,8,19,0,23.0,4.0,1.4,16.1,4.0,3.15,0.0
2018,5,8,19,15,11.5,2.0,1.35,15.8,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.9,11.75,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.9,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.0,15.0,2.1,12.15,23.5,54.22,0.0
2018,5,9,5,30,230.0,28.0,2.3,12.5,45.0,144.91,89.23
2018,5,9,5,45,346.0,38.0,2.5,12.85,86.5,228.29,180.23
2018,5,9,6,0,462.0,48.0,2.7,13.2,128.0,319.14,260.86
2018,5,9,6,15,538.5,54.0,2.75,13.65,178.0,394.22,326.35
2018,5,9,6,30,615.0,60.0,2.8,14.1,228.0,475.18,394.13
2018,5,9,6,45,668.0,65.0,2.85,14.55,282.5,544.69,450.15
2018,5,9,7,0,721.0,70.0,2.9,15.0,337.0,613.71,503.69
2018,5,9,7,15,757.0,73.5,2.95,15.65,391.5,673.56,546.35
2018,5,9,7,30,793.0,77.0,3.0,16.3,446.0,733.36,587.65
2018,5,9,7,45,820.5,79.5,3.0,17.0,499.5,784.52,621.1
2018,5,9,8,0,848.0,82.0,3.0,17.7,553.0,825.14,646.21
2018,5,9,8,15,867.0,84.0,3.05,18.35,603.0,864.51,670.46
2018,5,9,8,30,886.0,86.0,3.1,19.0,653.0,901.33,692.57
2018,5,9,8,45,900.0,87.5,3.15,19.7,698.0,930.16,708.8
2018,5,9,9,0,914.0,89.0,3.2,20.4,743.0,955.71,722.73
2018,5,9,9,15,924.5,91.0,3.3,20.9,783.5,975.01,733.34
2018,5,9,9,30,935.0,93.0,3.4,21.4,824.0,990.51,741.49
2018,5,9,9,45,942.5,93.5,3.5,21.9,857.5,997.65,744.16
2018,5,9,10,0,950.0,94.0,3.6,22.4,891.0,1000.78,744.33
2018,5,9,10,15,955.5,95.0,3.7,22.7,918.0,998.45,741.6
2018,5,9,10,30,961.0,96.0,3.8,23.0,945.0,991.98,736.28
2018,5,9,10,45,965.0,96.0,3.9,23.35,965.0,979.03,726.63
2018,5,9,11,0,969.0,96.0,4.0,23.7,985.0,962.05,714.41
2018,5,9,11,15,970.5,97.0,4.05,23.85,997.0,939.84,699.03
2018,5,9,11,30,972.0,98.0,4.1,24.0,1009.0,913.8,681.13
2018,5,9,11,45,972.0,98.5,4.2,24.2,1013.0,882.43,659.73
2018,5,9,12,0,972.0,99.0,4.3,24.4,1017.0,847.64,635.92
2018,5,9,12,15,969.0,100.0,4.35,24.45,1012.5,807.81,608.64
2018,5,9,12,30,966.0,101.0,4.4,24.5,1008.0,765.11,577.15
2018,5,9,12,45,960.5,102.5,4.4,24.6,995.5,718.51,541.84
2018,5,9,13,0,955.0,104.0,4.4,24.7,983.0,669.65,504.09
2018,5,9,13,15,951.0,103.0,4.4,24.65,963.5,617.7,463.43
2018,5,9,13,30,947.0,102.0,4.4,24.6,944.0,563.85,420.19
2018,5,9,13,45,941.5,101.0,4.4,24.55,918.0,507.62,373.86
2018,5,9,14,0,936.0,100.0,4.4,24.5,892.0,450.08,325.17
2018,5,9,14,15,928.0,98.0,4.45,24.3,858.0,389.92,273.63
2018,5,9,14,30,920.0,96.0,4.5,24.1,824.0,329.25,221.03
2018,5,9,14,45,910.5,94.0,4.55,23.9,785.0,267.97,168.77
2018,5,9,15,0,901.0,92.0,4.6,23.7,746.0,206.85,120.26
2018,5,9,15,15,887.5,90.5,4.6,23.7,702.0,146.07,81.17
2018,5,9,15,30,874.0,89.0,4.6,23.7,658.0,86.39,67.15
2018,5,9,15,45,856.0,86.0,4.65,22.95,609.0,82.69,64.5
2018,5,9,16,0,838.0,83.0,4.7,22.2,560.0,80.09,62.71
2018,5,9,16,15,814.0,80.0,4.7,21.6,508.0,69.89,54.4
2018,5,9,16,30,790.0,77.0,4.7,21.0,456.0,67.61,52.79
2018,5,9,16,45,757.5,74.0,4.7,20.45,403.0,65.13,50.97
2018,5,9,17,0,725.0,71.0,4.7,19.9,350.0,62.66,49.11
2018,5,9,17,15,679.0,66.5,4.55,19.1,297.0,54.35,42.14
2018,5,9,17,30,633.0,62.0,4.4,18.3,244.0,50.77,39.16
2018,5,9,17,45,563.5,55.5,4.25,17.55,193.0,45.47,34.51
2018,5,9,18,0,494.0,49.0,4.1,16.8,142.0,40.24,29.71
2018,5,9,18,15,386.0,40.0,3.9,16.1,99.0,32.83,22.75
2018,5,9,18,30,278.0,31.0,3.7,15.4,56.0,25.55,14.69
2018,5,9,18,45,155.0,18.0,3.45,14.7,30.5,14.16,0.0
2018,5,9,19,0,32.0,5.0,3.2,14.0,5.0,3.93,0.0
2018,5,9,19,15,16.0,2.5,3.15,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.0,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,10,5,15,86.0,15.0,3.1,11.0,21.5,41.86,0.0
2018,5,10,5,30,164.0,28.0,3.1,11.2,41.0,118.8,76.12
2018,5,10,5,45,258.0,37.5,3.1,11.35,75.0,183.11,145.54
2018,5,10,6,0,352.0,47.0,3.1,11.5,109.0,260.63,215.1
2018,5,10,6,15,259.5,46.0,3.05,11.75,100.0,216.86,181.83
2018,5,10,6,30,167.0,45.0,3.0,12.0,91.0,169.3,142.37
2018,5,10,6,45,195.0,72.0,3.0,12.3,136.5,212.98,180.13
2018,5,10,7,0,223.0,99.0,3.0,12.6,182.0,271.03,228.6
2018,5,10,7,15,189.0,114.0,3.0,13.05,192.0,270.14,226.26
2018,5,10,7,30,155.0,129.0,3.0,13.5,202.0,265.84,220.97
2018,5,10,7,45,106.0,158.5,3.0,14.0,211.0,245.0,201.52
2018,5,10,8,0,57.0,188.0,3.0,14.5,220.0,218.51,177.4
2018,5,10,8,15,50.5,192.5,3.0,15.1,222.5,216.64,174.81
2018,5,10,8,30,44.0,197.0,3.0,15.7,225.0,214.57,172.02
2018,5,10,8,45,29.0,213.0,3.0,16.35,232.0,215.73,171.43
2018,5,10,9,0,14.0,229.0,3.0,17.0,239.0,200.17,157.56
2018,5,10,9,15,154.0,264.0,3.1,17.7,384.5,399.5,317.1
2018,5,10,9,30,294.0,299.0,3.2,18.4,530.0,585.24,457.29
2018,5,10,9,45,561.5,227.5,3.3,19.1,691.5,793.09,610.43
2018,5,10,10,0,829.0,156.0,3.4,19.8,853.0,960.86,725.07
2018,5,10,10,15,856.5,148.5,3.55,20.3,888.5,970.5,728.87
2018,5,10,10,30,884.0,141.0,3.7,20.8,924.0,961.28,721.34
2018,5,10,10,45,835.5,175.0,3.85,21.3,928.0,947.32,710.82
2018,5,10,11,0,787.0,209.0,4.0,21.8,932.0,913.68,686.95
2018,5,10,11,15,690.5,272.0,4.1,22.1,912.5,872.79,655.63
2018,5,10,11,30,594.0,335.0,4.2,22.4,893.0,819.27,615.28
2018,5,10,11,45,555.0,360.5,4.3,22.7,883.5,783.0,588.25
2018,5,10,12,0,516.0,386.0,4.4,23.0,874.0,745.46,560.05
2018,5,10,12,15,532.5,375.0,4.4,23.15,877.5,720.45,541.79
2018,5,10,12,30,549.0,364.0,4.4,23.3,881.0,692.58,521.12
2018,5,10,12,45,583.5,340.5,4.4,23.5,884.0,664.42,500.02
2018,5,10,13,0,618.0,317.0,4.4,23.7,887.0,628.92,473.04
2018,5,10,13,15,631.0,300.5,4.4,23.75,872.5,586.26,440.17
2018,5,10,13,30,644.0,284.0,4.4,23.8,858.0,541.17,404.59
2018,5,10,13,45,680.5,253.0,4.4,23.8,844.0,494.54,366.73
2018,5,10,14,0,717.0,222.0,4.4,23.8,830.0,443.11,323.76
2018,5,10,14,15,735.0,201.0,4.5,23.55,803.5,387.42,276.84
2018,5,10,14,30,753.0,180.0,4.6,23.3,777.0,329.14,226.87
2018,5,10,14,45,757.5,165.5,4.7,23.0,741.5,269.63,176.64
2018,5,10,15,0,762.0,151.0,4.8,22.7,706.0,209.31,128.55
2018,5,10,15,15,776.5,133.5,4.8,22.7,669.5,154.37,92.01
2018,5,10,15,30,791.0,116.0,4.8,22.7,633.0,91.02,71.3
2018,5,10,15,45,795.0,107.0,4.85,21.7,593.5,86.0,67.62
2018,5,10,16,0,799.0,98.0,4.9,20.7,554.0,81.11,63.97
2018,5,10,16,15,764.0,96.5,4.85,20.1,500.0,80.13,63.51
2018,5,10,16,30,729.0,95.0,4.8,19.5,446.0,73.12,57.86
2018,5,10,16,45,669.0,94.0,4.75,18.9,387.5,72.15,57.37
2018,5,10,17,0,609.0,93.0,4.7,18.3,329.0,71.44,57.09
2018,5,10,17,15,547.5,86.0,4.5,17.55,274.5,66.57,53.14
2018,5,10,17,30,486.0,79.0,4.3,16.8,220.0,61.71,49.06
2018,5,10,17,45,402.0,69.5,4.15,16.05,170.5,52.21,40.7
2018,5,10,18,0,318.0,60.0,4.0,15.3,121.0,44.91,34.04
2018,5,10,18,15,245.0,46.5,3.85,14.7,85.0,34.92,24.75
2018,5,10,18,30,172.0,33.0,3.7,14.1,49.0,24.86,14.47
2018,5,10,18,45,96.5,19.0,3.6,13.45,27.0,14.37,0.0
2018,5,10,19,0,21.0,5.0,3.5,12.8,5.0,3.93,0.0
2018,5,10,19,15,10.5,2.5,3.55,12.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,45,2.5,1.5,2.05,10.45,1.5,0.0,0.0
2018,5,11,5,0,5.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,11,5,15,2.5,12.0,2.0,10.85,12.0,10.31,0.0
2018,5,11,5,30,0.0,21.0,2.0,11.2,21.0,16.04,5.97
2018,5,11,5,45,0.0,34.5,2.0,11.6,34.5,27.46,17.37
2018,5,11,6,0,0.0,48.0,2.0,12.0,48.0,38.53,27.32
2018,5,11,6,15,30.5,73.0,2.0,12.55,81.5,85.36,68.06
2018,5,11,6,30,61.0,98.0,2.0,13.1,115.0,130.35,106.93
2018,5,11,6,45,60.5,119.0,1.95,13.7,139.0,152.41,125.26
2018,5,11,7,0,60.0,140.0,1.9,14.3,163.0,174.05,142.74
2018,5,11,7,15,109.5,165.5,1.95,15.0,214.5,253.07,207.79
2018,5,11,7,30,159.0,191.0,2.0,15.7,266.0,320.93,261.92
2018,5,11,7,45,369.0,174.0,2.0,16.4,373.5,513.16,413.81
2018,5,11,8,0,579.0,157.0,2.0,17.1,481.0,691.28,545.9
2018,5,11,8,15,568.0,175.5,2.05,17.8,517.0,706.39,552.39
2018,5,11,8,30,557.0,194.0,2.1,18.5,553.0,727.61,564.31
2018,5,11,8,45,607.0,192.0,2.1,19.15,608.0,788.89,605.03
2018,5,11,9,0,657.0,190.0,2.1,19.8,663.0,840.39,637.85
2018,5,11,9,15,671.0,198.5,2.2,20.4,704.0,866.62,653.26
2018,5,11,9,30,685.0,207.0,2.3,21.0,745.0,889.71,666.73
2018,5,11,9,45,657.0,236.0,2.35,21.55,770.0,889.28,663.01
2018,5,11,10,0,629.0,265.0,2.4,22.1,795.0,884.19,656.49
2018,5,11,10,15,608.5,289.0,2.55,22.55,815.0,877.59,650.4
2018,5,11,10,30,588.0,313.0,2.7,23.0,835.0,867.29,641.87
2018,5,11,10,45,646.0,285.5,2.85,23.45,870.5,883.12,653.08
2018,5,11,11,0,704.0,258.0,3.0,23.9,906.0,893.04,660.01
2018,5,11,11,15,799.0,200.0,3.15,24.15,944.5,891.88,661.01
2018,5,11,11,30,894.0,142.0,3.3,24.4,983.0,882.03,654.41
2018,5,11,11,45,887.5,148.0,3.45,24.65,986.0,851.16,633.63
2018,5,11,12,0,881.0,154.0,3.6,24.9,989.0,817.36,610.66
2018,5,11,12,15,910.5,135.0,3.7,24.95,995.5,788.85,590.64
2018,5,11,12,30,940.0,116.0,3.8,25.0,1002.0,755.36,566.49
2018,5,11,12,45,940.0,115.0,3.95,25.05,992.0,711.41,533.97
2018,5,11,13,0,940.0,114.0,4.1,25.1,982.0,664.88,498.67
2018,5,11,13,15,939.0,112.0,4.15,25.05,964.5,614.62,459.53
2018,5,11,13,30,938.0,110.0,4.2,25.0,947.0,562.23,417.59
2018,5,11,13,45,935.5,108.5,4.3,24.9,923.0,507.54,372.74
2018,5,11,14,0,933.0,107.0,4.4,24.8,899.0,451.25,325.26
2018,5,11,14,15,927.0,105.0,4.45,24.6,867.0,392.03,274.5
2018,5,11,14,30,921.0,103.0,4.5,24.4,835.0,332.06,222.52
2018,5,11,14,45,913.5,100.0,4.55,24.2,796.5,270.6,170.25
2018,5,11,15,0,906.0,97.0,4.6,24.0,758.0,209.07,121.64
2018,5,11,15,15,893.0,94.5,4.6,24.0,713.5,147.52,82.41
2018,5,11,15,30,880.0,92.0,4.6,24.0,669.0,87.09,67.64
2018,5,11,15,45,863.0,89.5,4.65,23.4,620.5,85.03,66.32
2018,5,11,16,0,846.0,87.0,4.7,22.8,572.0,74.9,58.16
2018,5,11,16,15,823.5,84.0,4.65,22.35,520.0,72.8,56.7
2018,5,11,16,30,801.0,81.0,4.6,21.9,468.0,70.64,55.17
2018,5,11,16,45,769.5,77.0,4.55,21.45,414.5,67.52,52.8
2018,5,11,17,0,738.0,73.0,4.5,21.0,361.0,64.36,50.34
2018,5,11,17,15,693.5,68.0,4.25,20.25,307.0,60.19,47.01
2018,5,11,17,30,649.0,63.0,4.0,19.5,253.0,51.67,39.76
2018,5,11,17,45,582.5,56.5,3.8,18.75,201.5,46.39,35.16
2018,5,11,18,0,516.0,50.0,3.6,18.0,150.0,41.16,30.41
2018,5,11,18,15,410.0,41.5,3.4,17.2,106.0,34.13,23.85
2018,5,11,18,30,304.0,33.0,3.2,16.4,62.0,27.27,16.46
2018,5,11,18,45,171.5,19.5,3.0,15.65,34.0,16.08,0.0
2018,5,11,19,0,39.0,6.0,2.8,14.9,6.0,4.72,0.0
2018,5,11,19,15,19.5,3.0,2.75,14.5,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.0,2.15,10.75,2.0,0.0,0.0
2018,5,12,5,0,21.0,4.0,2.3,10.9,4.0,0.0,0.0
2018,5,12,5,15,128.5,17.5,2.45,11.45,27.5,58.39,0.0
2018,5,12,5,30,236.0,31.0,2.6,12.0,51.0,152.58,104.3
2018,5,12,5,45,347.0,42.0,2.8,12.55,93.5,230.71,183.48
2018,5,12,6,0,458.0,53.0,3.0,13.1,136.0,319.84,262.11
2018,5,12,6,15,316.5,70.0,3.0,13.7,136.0,278.42,231.23
2018,5,12,6,30,175.0,87.0,3.0,14.3,136.0,210.78,175.33
2018,5,12,6,45,129.0,119.0,3.0,14.95,159.0,210.05,174.04
2018,5,12,7,0,83.0,151.0,3.0,15.6,182.0,202.47,166.18
2018,5,12,7,15,277.5,148.5,2.9,16.25,275.5,373.97,308.42
2018,5,12,7,30,472.0,146.0,2.8,16.9,369.0,550.47,446.7
2018,5,12,7,45,648.0,118.5,2.7,17.55,461.5,688.49,549.02
2018,5,12,8,0,824.0,91.0,2.6,18.2,554.0,819.63,639.02
2018,5,12,8,15,843.0,94.0,2.55,18.8,603.5,859.81,662.25
2018,5,12,8,30,862.0,97.0,2.5,19.4,653.0,887.03,676.87
2018,5,12,8,45,877.0,99.0,2.4,20.05,698.5,916.58,692.42
2018,5,12,9,0,892.0,101.0,2.3,20.7,744.0,942.94,705.51
2018,5,12,9,15,901.5,103.5,2.35,21.05,783.5,961.28,715.46
2018,5,12,9,30,911.0,106.0,2.4,21.4,823.0,975.88,723.08
2018,5,12,9,45,918.5,108.0,2.45,21.75,857.0,984.22,726.7
2018,5,12,10,0,926.0,110.0,2.5,22.1,891.0,988.57,727.89
2018,5,12,10,15,931.5,111.0,2.55,22.4,918.0,986.03,724.89
2018,5,12,10,30,937.0,112.0,2.6,22.7,945.0,979.45,719.44
2018,5,12,10,45,940.0,113.5,2.7,22.95,964.5,967.02,710.9
2018,5,12,11,0,943.0,115.0,2.8,23.2,984.0,950.63,699.84
2018,5,12,11,15,944.5,116.0,2.85,23.35,996.0,928.6,684.99
2018,5,12,11,30,946.0,117.0,2.9,23.5,1008.0,902.87,667.74
2018,5,12,11,45,946.0,117.5,3.0,23.65,1012.0,871.95,647.33
2018,5,12,12,0,946.0,118.0,3.1,23.8,1016.0,837.74,624.58
2018,5,12,12,15,942.5,119.5,3.2,23.85,1011.5,798.64,597.8
2018,5,12,12,30,939.0,121.0,3.3,23.9,1007.0,756.84,567.56
2018,5,12,12,45,933.0,122.0,3.35,24.0,994.0,710.51,533.07
2018,5,12,13,0,927.0,123.0,3.4,24.1,981.0,662.11,496.22
2018,5,12,13,15,921.5,122.5,3.5,24.05,961.0,611.03,456.85
2018,5,12,13,30,916.0,122.0,3.6,24.0,941.0,558.26,414.96
2018,5,12,13,45,908.0,121.5,3.7,23.95,914.0,502.9,369.79
2018,5,12,14,0,900.0,121.0,3.8,23.9,887.0,446.55,322.51
2018,5,12,14,15,890.0,120.0,3.8,23.75,853.5,388.45,272.82
2018,5,12,14,30,880.0,119.0,3.8,23.6,820.0,330.08,222.42
2018,5,12,14,45,867.5,117.0,3.85,23.45,780.0,270.52,172.12
2018,5,12,15,0,855.0,115.0,3.9,23.3,740.0,204.88,120.68
2018,5,12,15,15,840.5,112.0,3.9,23.3,696.0,144.87,82.37
2018,5,12,15,30,826.0,109.0,3.9,23.3,652.0,86.94,67.67
2018,5,12,15,45,804.5,106.5,3.9,22.7,603.0,85.83,67.16
2018,5,12,16,0,783.0,104.0,3.9,22.1,554.0,84.68,66.58
2018,5,12,16,15,755.0,101.0,3.8,21.7,502.5,82.98,65.48
2018,5,12,16,30,727.0,98.0,3.7,21.3,451.0,74.97,58.98
2018,5,12,16,45,691.0,93.0,3.65,20.9,398.0,71.8,56.58
2018,5,12,17,0,655.0,88.0,3.6,20.5,345.0,68.57,54.08
2018,5,12,17,15,607.5,82.0,3.3,19.9,293.0,64.42,50.74
2018,5,12,17,30,560.0,76.0,3.0,19.3,241.0,60.25,47.28
2018,5,12,17,45,491.5,67.5,2.75,18.65,191.5,53.91,41.77
2018,5,12,18,0,423.0,59.0,2.5,18.0,142.0,47.57,36.02
2018,5,12,18,15,322.5,47.5,2.25,17.25,100.0,36.12,25.6
2018,5,12,18,30,222.0,36.0,2.0,16.5,58.0,27.22,16.62
2018,5,12,18,45,124.5,21.5,1.8,15.7,32.5,16.27,0.0
2018,5,12,19,0,27.0,7.0,1.6,14.9,7.0,5.51,0.0
2018,5,12,19,15,13.5,3.5,1.55,14.6,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,13,5,15,24.0,7.5,2.05,11.85,9.5,14.21,0.0
2018,5,13,5,30,44.0,13.0,2.1,12.1,17.0,36.69,21.74
2018,5,13,5,45,39.5,15.0,2.15,12.3,20.0,37.69,26.05
2018,5,13,6,0,35.0,17.0,2.2,12.5,23.0,38.86,27.93
2018,5,13,6,15,17.5,20.5,2.15,12.9,23.5,29.26,19.88
2018,5,13,6,30,0.0,24.0,2.1,13.3,24.0,18.27,10.14
2018,5,13,6,45,0.0,45.5,2.05,13.7,45.5,34.77,24.32
2018,5,13,7,0,0.0,67.0,2.0,14.1,67.0,51.38,38.39
2018,5,13,7,15,0.0,77.0,1.95,14.7,77.0,59.13,44.71
2018,5,13,7,30,0.0,87.0,1.9,15.3,87.0,67.15,51.15
2018,5,13,7,45,0.0,103.0,1.85,15.85,103.0,80.35,61.83
2018,5,13,8,0,0.0,119.0,1.8,16.4,119.0,93.6,72.39
2018,5,13,8,15,4.0,156.5,1.75,17.0,159.0,129.0,100.98
2018,5,13,8,30,8.0,194.0,1.7,17.6,199.0,164.99,129.42
2018,5,13,8,45,23.0,238.5,1.7,18.2,254.5,217.62,170.85
2018,5,13,9,0,38.0,283.0,1.7,18.8,310.0,290.78,227.01
2018,5,13,9,15,223.5,276.0,1.75,19.35,451.0,494.61,384.58
2018,5,13,9,30,409.0,269.0,1.8,19.9,592.0,681.33,519.72
2018,5,13,9,45,659.0,187.0,1.8,20.5,732.5,840.35,630.67
2018,5,13,10,0,909.0,105.0,1.8,21.1,873.0,965.82,709.59
2018,5,13,10,15,915.5,105.5,1.9,21.55,900.0,963.93,706.01
2018,5,13,10,30,922.0,106.0,2.0,22.0,927.0,958.08,701.4
2018,5,13,10,45,926.0,107.5,2.05,22.5,947.0,946.92,692.77
2018,5,13,11,0,930.0,109.0,2.1,23.0,967.0,931.83,681.73
2018,5,13,11,15,932.5,109.0,2.2,23.25,979.0,910.24,667.68
2018,5,13,11,30,935.0,109.0,2.3,23.5,991.0,884.99,651.21
2018,5,13,11,45,936.0,109.0,2.35,23.75,995.5,855.0,631.12
2018,5,13,12,0,937.0,109.0,2.4,24.0,1000.0,821.73,608.77
2018,5,13,12,15,929.0,114.0,2.5,24.15,994.5,782.71,582.27
2018,5,13,12,30,921.0,119.0,2.6,24.3,989.0,741.21,552.37
2018,5,13,12,45,898.5,130.0,2.7,24.4,971.0,692.46,516.63
2018,5,13,13,0,876.0,141.0,2.8,24.5,953.0,642.67,479.28
