Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,45,13.0,245.0,2.9,22.2,257.0,206.49,157.36
2018,5,23,11,0,14.0,259.0,3.0,22.6,272.0,218.02,165.84
2018,5,23,11,15,17.5,289.0,3.05,22.9,305.5,244.42,185.73
2018,5,23,11,30,21.0,319.0,3.1,23.2,339.0,270.21,204.95
2018,5,23,11,45,38.0,358.0,3.2,23.45,394.5,323.72,245.2
2018,5,23,12,0,55.0,397.0,3.3,23.7,450.0,363.73,274.78
2018,5,23,12,15,138.5,400.0,3.3,23.85,532.5,427.78,323.17
2018,5,23,12,30,222.0,403.0,3.3,24.0,615.0,479.02,360.93
2018,5,23,12,45,158.5,414.0,3.35,24.15,564.5,426.61,320.96
2018,5,23,13,0,95.0,425.0,3.4,24.3,514.0,380.74,286.23
2018,5,23,13,15,114.0,400.0,3.4,24.3,505.0,363.62,273.6
2018,5,23,13,30,133.0,375.0,3.4,24.3,496.0,343.28,258.14
2018,5,23,13,45,405.5,280.5,3.4,24.3,634.5,381.23,283.48
2018,5,23,14,0,678.0,186.0,3.4,24.3,773.0,391.84,283.87
2018,5,23,14,15,787.0,143.5,3.4,24.2,800.5,358.84,251.32
2018,5,23,14,30,896.0,101.0,3.4,24.1,828.0,315.52,209.21
2018,5,23,14,45,868.0,107.0,3.4,23.95,784.5,258.1,161.46
2018,5,23,15,0,840.0,113.0,3.4,23.8,741.0,202.72,119.36
2018,5,23,15,15,817.0,113.5,3.4,23.8,695.5,139.0,79.32
2018,5,23,15,30,794.0,114.0,3.4,23.8,650.0,88.59,68.81
2018,5,23,15,45,808.0,100.5,3.35,23.3,612.5,81.63,63.37
2018,5,23,16,0,822.0,87.0,3.3,22.8,575.0,74.06,57.33
2018,5,23,16,15,737.0,100.5,3.3,22.4,509.5,81.76,64.16
2018,5,23,16,30,652.0,114.0,3.3,22.0,444.0,83.36,65.84
2018,5,23,16,45,680.5,95.5,3.35,21.55,407.0,72.87,57.24
2018,5,23,17,0,709.0,77.0,3.4,21.1,370.0,66.65,52.21
2018,5,23,17,15,677.0,71.0,3.4,20.45,320.0,57.32,44.42
2018,5,23,17,30,645.0,65.0,3.4,19.8,270.0,52.92,40.79
2018,5,23,17,45,588.0,59.0,3.4,19.15,220.0,48.13,36.7
2018,5,23,18,0,531.0,53.0,3.4,18.5,170.0,43.38,32.46
2018,5,23,18,15,443.0,45.5,3.25,17.7,126.0,37.24,26.84
2018,5,23,18,30,355.0,38.0,3.1,16.9,82.0,31.23,21.0
2018,5,23,18,45,226.0,25.5,3.0,16.15,49.0,20.91,8.98
2018,5,23,19,0,97.0,13.0,2.9,15.4,16.0,10.23,0.0
2018,5,23,19,15,48.5,6.5,2.85,14.9,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,4,45,25.0,4.5,1.3,10.45,5.0,0.0,0.0
2018,5,24,5,0,50.0,9.0,1.4,10.6,10.0,21.02,0.0
2018,5,24,5,15,119.5,20.0,1.45,10.95,30.5,74.05,23.87
2018,5,24,5,30,189.0,31.0,1.5,11.3,51.0,126.4,95.03
2018,5,24,5,45,155.0,31.5,1.6,11.7,54.0,118.98,94.27
2018,5,24,6,0,121.0,32.0,1.7,12.1,57.0,108.73,87.9
2018,5,24,6,15,60.5,38.0,1.7,12.65,50.5,69.84,55.25
2018,5,24,6,30,0.0,44.0,1.7,13.2,44.0,33.62,23.38
2018,5,24,6,45,0.0,57.5,1.7,13.7,57.5,44.03,32.24
2018,5,24,7,0,0.0,71.0,1.7,14.2,71.0,54.48,40.95
2018,5,24,7,15,0.0,86.0,1.75,14.85,86.0,66.5,50.82
2018,5,24,7,30,0.0,101.0,1.8,15.5,101.0,78.83,60.79
2018,5,24,7,45,0.0,117.5,1.85,16.15,117.5,92.47,71.69
2018,5,24,8,0,0.0,134.0,1.9,16.8,134.0,106.12,82.44
2018,5,24,8,15,1.0,144.5,2.0,17.4,145.0,115.48,89.62
2018,5,24,8,30,2.0,155.0,2.1,18.0,156.0,124.89,96.78
2018,5,24,8,45,3.0,160.5,2.15,18.6,162.5,130.09,100.49
2018,5,24,9,0,4.0,166.0,2.2,19.2,169.0,135.34,104.24
2018,5,24,9,15,4.5,169.5,2.3,19.75,173.0,138.49,106.32
2018,5,24,9,30,5.0,173.0,2.4,20.3,177.0,141.66,108.41
2018,5,24,9,45,5.5,174.0,2.45,20.8,178.5,142.76,108.9
2018,5,24,10,0,6.0,175.0,2.5,21.3,180.0,143.86,109.41
2018,5,24,10,15,7.0,181.0,2.55,21.7,187.0,149.48,113.52
2018,5,24,10,30,8.0,187.0,2.6,22.1,194.0,155.01,117.56
2018,5,24,10,45,9.5,204.0,2.65,22.5,212.5,169.81,128.78
2018,5,24,11,0,11.0,221.0,2.7,22.9,231.0,184.39,139.74
2018,5,24,11,15,9.0,198.0,2.75,23.1,206.5,163.54,123.38
2018,5,24,11,30,7.0,175.0,2.8,23.3,182.0,143.03,107.33
2018,5,24,11,45,9.5,201.5,2.85,23.45,211.0,165.49,124.7
2018,5,24,12,0,12.0,228.0,2.9,23.6,240.0,187.49,141.52
2018,5,24,12,15,14.5,253.5,2.95,23.55,267.5,208.13,157.33
2018,5,24,12,30,17.0,279.0,3.0,23.5,295.0,228.1,172.55
2018,5,24,12,45,25.5,324.5,3.05,23.4,348.5,269.31,203.9
2018,5,24,13,0,34.0,370.0,3.1,23.3,402.0,303.74,229.78
2018,5,24,13,15,58.5,391.0,3.2,22.95,444.5,326.19,246.94
2018,5,24,13,30,83.0,412.0,3.3,22.6,487.0,344.87,261.01
2018,5,24,13,45,92.0,414.5,3.4,22.25,496.0,340.34,257.56
2018,5,24,14,0,101.0,417.0,3.5,21.9,505.0,334.11,252.72
2018,5,24,14,15,88.5,394.5,3.6,21.65,469.5,303.81,229.95
2018,5,24,14,30,76.0,372.0,3.7,21.4,434.0,275.43,208.7
2018,5,24,14,45,149.5,324.5,3.8,21.1,439.0,245.35,182.77
2018,5,24,15,0,223.0,277.0,3.9,20.8,444.0,205.0,148.71
2018,5,24,15,15,278.5,254.0,3.9,20.8,450.5,177.2,127.84
2018,5,24,15,30,334.0,231.0,3.9,20.8,457.0,145.13,116.93
2018,5,24,15,45,249.0,243.0,3.9,20.15,405.0,150.18,121.83
2018,5,24,16,0,164.0,255.0,3.9,19.5,353.0,162.7,133.01
2018,5,24,16,15,198.0,229.0,3.8,19.05,337.0,149.88,122.85
2018,5,24,16,30,232.0,203.0,3.7,18.6,321.0,131.18,107.62
2018,5,24,16,45,209.0,183.5,3.6,18.15,281.0,124.48,102.47
2018,5,24,17,0,186.0,164.0,3.5,17.7,241.0,112.31,92.51
2018,5,24,17,15,229.0,138.0,3.4,17.2,220.0,94.82,77.78
2018,5,24,17,30,272.0,112.0,3.3,16.7,199.0,79.58,64.76
2018,5,24,17,45,249.0,94.5,3.2,16.2,163.0,68.02,54.7
2018,5,24,18,0,226.0,77.0,3.1,15.7,127.0,56.14,44.12
2018,5,24,18,15,174.0,60.5,3.05,15.3,93.0,44.4,33.42
2018,5,24,18,30,122.0,44.0,3.0,14.9,59.0,32.54,22.36
2018,5,24,18,45,70.5,28.0,2.9,14.5,36.0,20.9,9.51
2018,5,24,19,0,19.0,12.0,2.8,14.1,13.0,9.44,0.0
2018,5,24,19,15,9.5,6.0,2.7,13.85,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,25,4,45,16.5,3.5,1.05,10.9,4.0,0.0,0.0
2018,5,25,5,0,33.0,7.0,1.1,11.0,8.0,14.67,0.0
2018,5,25,5,15,53.0,9.5,1.25,11.35,14.0,35.41,10.09
2018,5,25,5,30,73.0,12.0,1.4,11.7,20.0,50.69,35.23
2018,5,25,5,45,36.5,11.0,1.55,12.05,15.0,29.61,19.52
2018,5,25,6,0,0.0,10.0,1.7,12.4,10.0,7.58,0.88
2018,5,25,6,15,0.0,24.0,1.7,12.8,24.0,18.26,10.16
2018,5,25,6,30,0.0,38.0,1.7,13.2,38.0,29.0,19.43
2018,5,25,6,45,16.0,73.5,1.7,13.6,80.0,72.22,56.71
2018,5,25,7,0,32.0,109.0,1.7,14.0,122.0,117.36,94.89
2018,5,25,7,15,18.0,112.5,1.7,14.5,120.0,110.48,88.25
2018,5,25,7,30,4.0,116.0,1.7,15.0,118.0,94.77,74.27
2018,5,25,7,45,24.0,161.5,1.75,15.5,175.5,161.75,129.62
2018,5,25,8,0,44.0,207.0,1.8,16.0,233.0,222.54,178.33
2018,5,25,8,15,88.0,251.0,1.85,16.4,308.0,303.23,242.31
2018,5,25,8,30,132.0,295.0,1.9,16.8,383.0,404.79,320.1
2018,5,25,8,45,117.5,308.0,1.95,17.25,390.0,404.54,317.62
2018,5,25,9,0,103.0,321.0,2.0,17.7,397.0,383.21,299.98
2018,5,25,9,15,59.0,264.0,2.1,18.0,308.0,285.9,223.91
2018,5,25,9,30,15.0,207.0,2.2,18.3,219.0,179.27,139.08
2018,5,25,9,45,12.5,209.0,2.3,18.65,219.5,178.26,138.04
2018,5,25,10,0,10.0,211.0,2.4,19.0,220.0,177.23,136.76
2018,5,25,10,15,11.0,223.5,2.55,19.15,233.5,188.07,145.05
2018,5,25,10,30,12.0,236.0,2.7,19.3,247.0,198.76,153.19
2018,5,25,10,45,14.5,265.5,2.8,19.45,279.0,224.61,173.07
2018,5,25,11,0,17.0,295.0,2.9,19.6,311.0,250.06,192.47
2018,5,25,11,15,15.0,272.0,3.05,19.65,286.0,228.33,175.52
2018,5,25,11,30,13.0,249.0,3.2,19.7,261.0,207.02,158.95
2018,5,25,11,45,16.0,276.0,3.35,19.75,291.0,229.84,176.67
2018,5,25,12,0,19.0,303.0,3.5,19.8,321.0,251.99,193.69
2018,5,25,12,15,17.0,282.5,3.6,19.7,298.5,232.57,178.71
2018,5,25,12,30,15.0,262.0,3.7,19.6,276.0,213.54,164.07
2018,5,25,12,45,11.5,225.0,3.75,19.45,236.0,181.31,139.05
2018,5,25,13,0,8.0,188.0,3.8,19.3,196.0,149.81,114.42
2018,5,25,13,15,8.5,196.0,3.85,19.1,204.0,155.23,118.87
2018,5,25,13,30,9.0,204.0,3.9,18.9,212.0,160.45,123.12
2018,5,25,13,45,17.0,250.0,3.9,18.7,265.0,196.52,151.6
2018,5,25,14,0,25.0,296.0,3.9,18.5,318.0,225.48,174.21
2018,5,25,14,15,39.0,323.0,3.85,18.3,355.5,242.67,187.32
2018,5,25,14,30,53.0,350.0,3.8,18.1,393.0,256.08,197.31
2018,5,25,14,45,56.5,334.5,3.75,17.9,378.5,238.93,183.87
2018,5,25,15,0,60.0,319.0,3.7,17.7,364.0,221.52,170.49
2018,5,25,15,15,119.0,304.5,3.7,17.7,387.5,199.83,152.46
2018,5,25,15,30,178.0,290.0,3.7,17.7,411.0,180.72,148.08
2018,5,25,15,45,366.5,225.5,3.6,17.45,451.5,136.3,111.29
2018,5,25,16,0,555.0,161.0,3.5,17.2,492.0,107.07,86.91
2018,5,25,16,15,639.5,130.0,3.4,17.0,480.0,91.68,74.07
2018,5,25,16,30,724.0,99.0,3.3,16.8,468.0,75.09,60.04
2018,5,25,16,45,665.0,99.5,3.25,16.6,410.5,75.17,60.4
2018,5,25,17,0,606.0,100.0,3.2,16.4,353.0,75.57,61.01
2018,5,25,17,15,574.0,91.0,3.1,16.15,304.5,69.86,56.25
2018,5,25,17,30,542.0,82.0,3.0,15.9,256.0,63.94,51.19
2018,5,25,17,45,488.0,73.0,2.85,15.6,208.5,57.54,45.59
2018,5,25,18,0,434.0,64.0,2.7,15.3,161.0,51.03,39.7
2018,5,25,18,15,368.5,53.0,2.45,14.85,121.0,42.7,32.02
2018,5,25,18,30,303.0,42.0,2.2,14.4,81.0,32.03,22.04
2018,5,25,18,45,192.5,29.0,1.9,13.95,50.0,22.02,10.76
2018,5,25,19,0,82.0,16.0,1.6,13.5,19.0,12.59,0.0
2018,5,25,19,15,41.0,8.0,1.55,13.25,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.15,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,11.2,1.0,0.79,0.0
2018,5,26,5,15,53.5,9.5,2.5,11.35,15.5,35.52,11.41
2018,5,26,5,30,107.0,18.0,2.6,11.5,30.0,73.71,53.76
2018,5,26,5,45,60.5,14.5,2.7,11.65,22.0,50.8,37.48
2018,5,26,6,0,14.0,11.0,2.8,11.8,14.0,17.04,9.15
2018,5,26,6,15,7.0,14.5,2.8,12.0,16.0,15.21,7.65
2018,5,26,6,30,0.0,18.0,2.8,12.2,18.0,13.69,6.23
2018,5,26,6,45,0.5,32.0,2.75,12.4,32.0,24.73,15.77
2018,5,26,7,0,1.0,46.0,2.7,12.6,46.0,35.86,25.29
2018,5,26,7,15,0.5,66.0,2.65,12.9,66.0,50.98,38.05
2018,5,26,7,30,0.0,86.0,2.6,13.2,86.0,66.19,50.7
2018,5,26,7,45,0.0,84.5,2.5,13.5,84.5,65.01,49.44
2018,5,26,8,0,0.0,83.0,2.4,13.8,83.0,63.88,48.26
2018,5,26,8,15,0.5,94.0,2.35,14.15,94.5,72.92,55.59
2018,5,26,8,30,1.0,105.0,2.3,14.5,106.0,82.3,63.11
2018,5,26,8,45,0.5,100.0,2.3,14.85,100.5,77.85,59.15
2018,5,26,9,0,0.0,95.0,2.3,15.2,95.0,73.45,55.29
2018,5,26,9,15,1.0,104.5,2.3,15.7,105.5,82.05,62.13
2018,5,26,9,30,2.0,114.0,2.3,16.2,116.0,90.66,68.92
2018,5,26,9,45,2.0,124.5,2.35,16.65,126.5,99.16,75.54
2018,5,26,10,0,2.0,135.0,2.4,17.1,137.0,107.63,82.1
2018,5,26,10,15,1.5,132.0,2.55,17.55,133.5,104.76,79.52
2018,5,26,10,30,1.0,129.0,2.7,18.0,130.0,101.9,76.98
2018,5,26,10,45,1.0,128.0,2.8,18.45,129.0,101.09,76.13
2018,5,26,11,0,1.0,127.0,2.9,18.9,128.0,100.25,75.27
2018,5,26,11,15,2.0,133.5,3.0,19.2,135.5,106.18,79.9
2018,5,26,11,30,3.0,140.0,3.1,19.5,143.0,112.0,84.41
2018,5,26,11,45,5.0,159.5,3.2,19.85,164.5,128.71,97.53
2018,5,26,12,0,7.0,179.0,3.3,20.2,186.0,145.11,110.32
2018,5,26,12,15,8.0,185.0,3.45,20.4,193.0,149.89,113.98
2018,5,26,12,30,9.0,191.0,3.6,20.6,200.0,154.47,117.5
2018,5,26,12,45,11.5,217.0,3.7,20.8,228.0,175.15,133.61
2018,5,26,13,0,14.0,243.0,3.8,21.0,256.0,195.15,149.06
2018,5,26,13,15,18.0,266.5,3.9,21.1,283.0,213.28,163.07
2018,5,26,13,30,22.0,290.0,4.0,21.2,310.0,228.69,174.89
2018,5,26,13,45,36.0,283.5,4.05,21.3,315.0,226.12,172.72
2018,5,26,14,0,50.0,277.0,4.1,21.4,320.0,222.07,169.22
2018,5,26,14,15,102.0,264.0,4.2,21.35,348.5,221.05,166.94
2018,5,26,14,30,154.0,251.0,4.3,21.3,377.0,216.6,161.16
2018,5,26,14,45,164.0,244.0,4.35,21.2,372.5,192.74,141.43
2018,5,26,15,0,174.0,237.0,4.4,21.1,368.0,174.93,127.19
2018,5,26,15,15,200.0,230.5,4.4,21.1,372.5,157.51,114.73
2018,5,26,15,30,226.0,224.0,4.4,21.1,377.0,138.27,111.15
2018,5,26,15,45,201.0,228.0,4.4,20.65,357.0,141.0,113.97
2018,5,26,16,0,176.0,232.0,4.4,20.2,337.0,151.59,123.41
2018,5,26,16,15,129.0,220.0,4.35,19.9,293.5,143.74,117.33
2018,5,26,16,30,82.0,208.0,4.3,19.6,250.0,140.55,115.18
2018,5,26,16,45,99.0,186.0,4.2,19.25,231.5,127.48,104.6
2018,5,26,17,0,116.0,164.0,4.1,18.9,213.0,111.16,91.1
2018,5,26,17,15,183.5,139.5,4.0,18.4,204.5,97.53,79.77
2018,5,26,17,30,251.0,115.0,3.9,17.9,196.0,81.15,65.82
2018,5,26,17,45,234.5,97.0,3.8,17.4,162.0,69.44,55.7
2018,5,26,18,0,218.0,79.0,3.7,16.9,128.0,57.39,45.03
2018,5,26,18,15,170.5,62.0,3.45,16.3,94.5,45.41,34.2
2018,5,26,18,30,123.0,45.0,3.2,15.7,61.0,33.27,23.0
2018,5,26,18,45,76.0,29.5,2.95,15.05,38.0,21.99,11.0
2018,5,26,19,0,29.0,14.0,2.7,14.4,15.0,11.02,0.0
2018,5,26,19,15,14.5,7.0,2.7,14.05,7.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,4,45,22.5,5.5,1.55,11.5,6.0,0.0,0.0
2018,5,27,5,0,45.0,11.0,1.5,11.6,12.0,21.04,0.0
2018,5,27,5,15,142.0,26.0,1.5,12.0,40.0,89.26,39.48
2018,5,27,5,30,239.0,41.0,1.5,12.4,68.0,157.2,119.18
2018,5,27,5,45,325.0,52.5,1.45,12.75,109.0,220.15,175.9
2018,5,27,6,0,411.0,64.0,1.4,13.1,150.0,292.19,238.43
2018,5,27,6,15,448.5,75.0,1.45,13.8,192.5,345.34,283.91
2018,5,27,6,30,486.0,86.0,1.5,14.5,235.0,407.54,334.64
2018,5,27,6,45,474.0,102.5,1.55,15.15,270.0,433.71,355.07
2018,5,27,7,0,462.0,119.0,1.6,15.8,305.0,463.61,377.35
2018,5,27,7,15,563.0,116.0,1.7,16.7,373.5,559.95,450.41
2018,5,27,7,30,664.0,113.0,1.8,17.6,442.0,653.97,518.8
2018,5,27,7,45,716.5,110.5,1.95,18.5,499.0,714.09,559.67
2018,5,27,8,0,769.0,108.0,2.1,19.4,556.0,770.5,596.64
2018,5,27,8,15,751.0,123.5,2.2,20.15,591.0,795.48,610.89
2018,5,27,8,30,733.0,139.0,2.3,20.9,626.0,812.25,619.62
2018,5,27,8,45,779.0,131.5,2.4,21.7,680.0,851.15,643.49
2018,5,27,9,0,825.0,124.0,2.5,22.5,734.0,893.9,669.45
2018,5,27,9,15,847.5,121.0,2.55,23.0,776.0,905.3,674.43
2018,5,27,9,30,870.0,118.0,2.6,23.5,818.0,925.61,685.72
2018,5,27,9,45,881.0,117.5,2.7,23.95,851.0,934.41,689.87
2018,5,27,10,0,892.0,117.0,2.8,24.4,884.0,939.52,691.77
2018,5,27,10,15,898.5,118.0,2.9,24.8,910.5,938.14,689.65
2018,5,27,10,30,905.0,119.0,3.0,25.2,937.0,932.9,685.13
2018,5,27,10,45,909.5,119.0,3.05,25.55,956.0,921.11,676.18
2018,5,27,11,0,914.0,119.0,3.1,25.9,975.0,905.54,664.88
2018,5,27,11,15,917.0,118.5,3.2,26.15,987.0,884.56,650.65
2018,5,27,11,30,920.0,118.0,3.3,26.4,999.0,860.04,634.08
2018,5,27,11,45,921.0,117.5,3.4,26.65,1003.0,830.55,614.13
2018,5,27,12,0,922.0,117.0,3.5,26.9,1007.0,797.92,591.98
2018,5,27,12,15,899.5,131.5,3.65,27.0,997.5,756.8,562.44
2018,5,27,12,30,877.0,146.0,3.8,27.1,988.0,713.82,530.98
2018,5,27,12,45,897.5,130.5,3.9,27.2,984.0,676.21,502.99
2018,5,27,13,0,918.0,115.0,4.0,27.3,980.0,634.48,471.11
2018,5,27,13,15,914.5,114.0,4.05,27.3,962.0,585.96,433.22
2018,5,27,13,30,911.0,113.0,4.1,27.3,944.0,535.6,392.87
2018,5,27,13,45,906.0,111.5,4.2,27.25,919.0,482.61,349.53
2018,5,27,14,0,901.0,110.0,4.3,27.2,894.0,428.34,303.99
2018,5,27,14,15,893.5,109.0,4.3,27.1,862.5,372.52,256.3
2018,5,27,14,30,886.0,108.0,4.3,27.0,831.0,316.14,207.9
2018,5,27,14,45,876.5,105.5,4.3,26.9,793.5,258.07,159.42
2018,5,27,15,0,867.0,103.0,4.3,26.8,756.0,200.18,115.02
2018,5,27,15,15,854.0,101.0,4.3,26.8,713.5,142.67,80.18
2018,5,27,15,30,841.0,99.0,4.3,26.8,671.0,89.99,69.11
2018,5,27,15,45,825.5,96.0,4.2,26.45,625.0,79.15,60.48
2018,5,27,16,0,810.0,93.0,4.1,26.1,579.0,77.56,59.45
2018,5,27,16,15,789.0,90.0,3.95,25.85,530.0,75.73,58.19
2018,5,27,16,30,768.0,87.0,3.8,25.6,481.0,73.83,56.86
2018,5,27,16,45,739.5,83.5,3.7,25.3,430.0,71.36,55.06
2018,5,27,17,0,711.0,80.0,3.6,25.0,379.0,68.85,53.2
2018,5,27,17,15,672.0,75.0,3.25,24.3,327.5,59.98,45.95
2018,5,27,17,30,633.0,70.0,2.9,23.6,276.0,56.31,43.04
2018,5,27,17,45,576.5,64.0,2.6,22.95,226.5,51.67,39.17
2018,5,27,18,0,520.0,58.0,2.3,22.3,177.0,47.07,35.16
2018,5,27,18,15,434.0,49.5,2.05,21.3,132.0,40.28,29.1
2018,5,27,18,30,348.0,41.0,1.8,20.3,87.0,33.55,22.82
2018,5,27,18,45,226.5,29.0,1.5,19.25,54.0,22.16,11.17
2018,5,27,19,0,105.0,17.0,1.2,18.2,21.0,13.38,0.0
2018,5,27,19,15,52.5,8.5,1.2,17.8,10.5,6.69,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,5,28,4,45,41.0,6.0,0.35,16.15,7.0,0.0,0.0
2018,5,28,5,0,82.0,12.0,0.3,16.4,14.0,31.9,0.0
2018,5,28,5,15,208.5,24.0,0.25,17.05,44.0,109.54,50.67
2018,5,28,5,30,335.0,36.0,0.2,17.7,74.0,189.64,139.95
2018,5,28,5,45,428.0,44.0,0.2,18.35,117.5,259.19,200.01
2018,5,28,6,0,521.0,52.0,0.2,19.0,161.0,337.59,264.51
2018,5,28,6,15,581.0,57.5,0.3,19.8,210.5,403.44,317.63
2018,5,28,6,30,641.0,63.0,0.4,20.6,260.0,473.5,371.8
2018,5,28,6,45,683.0,67.0,0.45,21.35,311.5,531.62,414.66
2018,5,28,7,0,725.0,71.0,0.5,22.1,363.0,593.87,458.69
2018,5,28,7,15,755.5,74.5,0.7,23.05,415.5,648.21,496.57
2018,5,28,7,30,786.0,78.0,0.9,24.0,468.0,702.15,532.15
2018,5,28,7,45,808.5,81.0,1.1,24.95,518.5,748.42,561.66
2018,5,28,8,0,831.0,84.0,1.3,25.9,569.0,784.6,583.88
2018,5,28,8,15,848.0,86.0,1.45,26.55,616.5,820.97,606.13
2018,5,28,8,30,865.0,88.0,1.6,27.2,664.0,854.82,626.46
2018,5,28,8,45,878.5,89.5,1.75,27.9,707.5,882.24,642.29
2018,5,28,9,0,892.0,91.0,1.9,28.6,751.0,906.51,656.04
2018,5,28,9,15,899.5,94.0,2.05,29.05,789.0,923.56,665.78
2018,5,28,9,30,907.0,97.0,2.2,29.5,827.0,936.91,673.22
2018,5,28,9,45,911.5,100.0,2.35,29.95,859.0,943.7,676.54
2018,5,28,10,0,916.0,103.0,2.5,30.4,891.0,946.57,677.46
2018,5,28,10,15,921.5,104.0,2.6,30.7,917.5,944.46,675.27
2018,5,28,10,30,927.0,105.0,2.7,31.0,944.0,938.43,670.71
2018,5,28,10,45,931.5,105.5,2.85,31.25,964.0,927.11,663.38
2018,5,28,11,0,936.0,106.0,3.0,31.5,984.0,911.93,653.6
2018,5,28,11,15,938.5,106.5,3.05,31.7,996.0,891.25,639.74
2018,5,28,11,30,941.0,107.0,3.1,31.9,1008.0,866.92,623.58
2018,5,28,11,45,942.0,106.5,3.2,32.05,1012.5,837.1,604.22
2018,5,28,12,0,943.0,106.0,3.3,32.2,1017.0,804.07,582.65
2018,5,28,12,15,941.0,107.0,3.4,32.25,1013.5,767.02,557.16
2018,5,28,12,30,939.0,108.0,3.5,32.3,1010.0,727.26,528.86
2018,5,28,12,45,935.5,108.5,3.6,32.35,999.0,683.63,497.17
2018,5,28,13,0,932.0,109.0,3.7,32.4,988.0,637.74,463.04
2018,5,28,13,15,928.5,108.5,3.8,32.35,970.0,589.06,426.11
2018,5,28,13,30,925.0,108.0,3.9,32.3,952.0,538.5,386.65
2018,5,28,13,45,920.0,106.5,3.95,32.2,927.0,484.91,343.76
2018,5,28,14,0,915.0,105.0,4.0,32.1,902.0,430.02,298.68
2018,5,28,14,15,908.0,103.0,4.05,31.95,870.0,373.07,251.17
2018,5,28,14,30,901.0,101.0,4.1,31.8,838.0,315.5,202.83
2018,5,28,14,45,891.5,100.0,4.1,31.65,801.0,257.66,155.41
2018,5,28,15,0,882.0,99.0,4.1,31.5,764.0,199.94,111.99
2018,5,28,15,15,869.5,97.0,4.1,31.5,721.5,141.7,77.36
2018,5,28,15,30,857.0,95.0,4.1,31.5,679.0,88.16,66.26
2018,5,28,15,45,841.0,92.5,4.05,31.0,632.5,86.3,65.13
2018,5,28,16,0,825.0,90.0,4.0,30.5,586.0,75.98,57.04
2018,5,28,16,15,804.5,87.0,3.9,30.1,536.5,74.07,55.77
2018,5,28,16,30,784.0,84.0,3.8,29.7,487.0,72.08,54.42
2018,5,28,16,45,756.0,80.0,3.7,29.3,435.5,69.15,52.29
2018,5,28,17,0,728.0,76.0,3.6,28.9,384.0,66.15,50.07
2018,5,28,17,15,690.0,72.0,3.3,28.15,332.5,62.94,47.69
2018,5,28,17,30,652.0,68.0,3.0,27.4,281.0,55.11,41.32
2018,5,28,17,45,597.0,62.0,2.65,26.6,231.0,50.4,37.47
2018,5,28,18,0,542.0,56.0,2.3,25.8,181.0,45.71,33.47
2018,5,28,18,15,458.5,48.0,2.05,24.7,135.5,39.24,27.79
2018,5,28,18,30,375.0,40.0,1.8,23.6,90.0,32.84,21.91
2018,5,28,18,45,249.5,28.5,1.55,22.5,56.0,23.37,12.12
2018,5,28,19,0,124.0,17.0,1.3,21.4,22.0,13.38,0.0
2018,5,28,19,15,62.0,8.5,1.25,21.05,11.0,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,29,4,45,38.5,6.0,0.9,17.95,7.0,0.0,0.0
2018,5,29,5,0,77.0,12.0,0.9,18.1,14.0,30.44,0.0
2018,5,29,5,15,198.0,24.5,1.1,18.8,44.0,105.66,50.65
2018,5,29,5,30,319.0,37.0,1.3,19.5,74.0,183.78,135.83
2018,5,29,5,45,399.5,46.0,1.5,20.15,115.0,247.95,192.49
2018,5,29,6,0,480.0,55.0,1.7,20.8,156.0,319.77,253.45
2018,5,29,6,15,490.5,66.0,1.7,21.45,193.5,362.8,289.85
2018,5,29,6,30,501.0,77.0,1.7,22.1,231.0,405.57,324.23
2018,5,29,6,45,556.5,83.0,1.7,22.8,283.5,471.01,374.46
2018,5,29,7,0,612.0,89.0,1.7,23.5,336.0,539.4,424.81
2018,5,29,7,15,684.5,87.0,1.65,24.3,398.5,613.1,476.99
2018,5,29,7,30,757.0,85.0,1.6,25.1,461.0,687.06,526.26
2018,5,29,7,45,779.0,88.5,1.5,25.95,510.5,732.58,552.83
2018,5,29,8,0,801.0,92.0,1.4,26.8,560.0,776.47,577.58
2018,5,29,8,15,818.0,95.0,1.35,27.45,607.0,813.62,598.07
2018,5,29,8,30,835.0,98.0,1.3,28.1,654.0,838.49,610.15
2018,5,29,8,45,848.0,100.0,1.25,28.7,697.0,865.33,623.55
2018,5,29,9,0,861.0,102.0,1.2,29.3,740.0,889.09,634.75
2018,5,29,9,15,874.5,102.0,1.2,29.8,779.0,907.97,643.76
2018,5,29,9,30,888.0,102.0,1.2,30.3,818.0,923.44,650.69
2018,5,29,9,45,899.5,101.0,1.2,30.75,851.5,932.49,653.86
2018,5,29,10,0,911.0,100.0,1.2,31.2,885.0,937.83,654.91
2018,5,29,10,15,915.5,101.5,1.3,31.5,910.5,935.42,653.23
2018,5,29,10,30,920.0,103.0,1.4,31.8,936.0,929.12,649.28
2018,5,29,10,45,924.0,103.5,1.5,32.15,955.5,917.55,641.99
2018,5,29,11,0,928.0,104.0,1.6,32.5,975.0,902.16,632.38
2018,5,29,11,15,930.0,105.0,1.75,32.65,987.0,881.76,620.66
2018,5,29,11,30,932.0,106.0,1.9,32.8,999.0,857.76,606.51
2018,5,29,11,45,932.5,106.0,2.0,32.95,1003.5,828.29,588.26
2018,5,29,12,0,933.0,106.0,2.1,33.1,1008.0,795.67,567.82
2018,5,29,12,15,931.0,107.5,2.3,33.1,1005.0,759.44,544.43
2018,5,29,12,30,929.0,109.0,2.5,33.1,1002.0,720.51,518.11
2018,5,29,12,45,924.5,110.0,2.65,33.1,990.5,677.1,487.59
2018,5,29,13,0,920.0,111.0,2.8,33.1,979.0,631.53,454.6
2018,5,29,13,15,916.0,110.5,3.0,32.95,961.0,583.21,418.97
2018,5,29,13,30,912.0,110.0,3.2,32.8,943.0,533.08,380.71
2018,5,29,13,45,905.5,109.5,3.4,32.65,918.0,480.26,339.11
2018,5,29,14,0,899.0,109.0,3.6,32.5,893.0,426.29,295.31
2018,5,29,14,15,891.0,108.0,3.75,32.15,861.5,370.6,249.33
2018,5,29,14,30,883.0,107.0,3.9,31.8,830.0,314.4,202.48
2018,5,29,14,45,872.5,105.5,4.05,31.45,792.5,257.08,155.82
2018,5,29,15,0,862.0,104.0,4.2,31.1,755.0,200.03,113.07
2018,5,29,15,15,849.5,101.5,4.2,31.1,713.0,142.71,78.85
2018,5,29,15,30,837.0,99.0,4.2,31.1,671.0,89.86,67.75
2018,5,29,15,45,819.5,97.5,4.4,30.1,625.0,79.87,60.13
2018,5,29,16,0,802.0,96.0,4.6,29.1,579.0,79.25,60.09
2018,5,29,16,15,780.0,93.0,4.6,28.4,530.0,77.49,59.01
2018,5,29,16,30,758.0,90.0,4.6,27.7,481.0,75.66,57.88
2018,5,29,16,45,728.5,86.0,4.6,26.95,430.0,72.9,55.96
2018,5,29,17,0,699.0,82.0,4.6,26.2,379.0,64.71,49.43
2018,5,29,17,15,660.5,77.0,4.5,25.25,328.0,61.16,46.77
2018,5,29,17,30,622.0,72.0,4.4,24.3,277.0,57.57,43.99
2018,5,29,17,45,567.0,66.0,4.25,23.35,228.0,53.02,40.26
2018,5,29,18,0,512.0,60.0,4.1,22.4,179.0,48.5,36.38
2018,5,29,18,15,422.5,51.5,3.9,21.45,133.5,41.74,30.36
2018,5,29,18,30,333.0,43.0,3.7,20.5,88.0,35.06,24.13
2018,5,29,18,45,220.5,30.5,3.5,19.55,55.5,23.24,12.42
2018,5,29,19,0,108.0,18.0,3.3,18.6,23.0,14.16,0.0
2018,5,29,19,15,54.0,9.0,3.25,18.05,11.5,7.08,0.0
2018,5,29,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,30,4,45,12.5,4.0,3.45,11.5,4.5,0.0,0.0
2018,5,30,5,0,25.0,8.0,3.6,11.6,9.0,13.08,0.0
2018,5,30,5,15,47.5,13.5,3.7,11.9,18.0,33.48,13.67
2018,5,30,5,30,70.0,19.0,3.8,12.2,27.0,51.34,35.97
2018,5,30,5,45,35.0,18.0,3.9,12.5,22.0,32.37,21.81
2018,5,30,6,0,0.0,17.0,4.0,12.8,17.0,12.91,5.45
2018,5,30,6,15,0.0,18.5,4.0,13.2,18.5,14.06,6.49
2018,5,30,6,30,0.0,20.0,4.0,13.6,20.0,15.21,7.48
2018,5,30,6,45,0.0,19.0,3.95,14.05,19.0,14.46,6.79
2018,5,30,7,0,0.0,18.0,3.9,14.5,18.0,13.71,6.1
2018,5,30,7,15,0.0,27.5,3.9,15.05,27.5,20.99,12.24
2018,5,30,7,30,0.0,37.0,3.9,15.6,37.0,28.3,18.32
2018,5,30,7,45,1.0,88.0,3.85,16.1,88.5,68.51,51.89
2018,5,30,8,0,2.0,139.0,3.8,16.6,140.0,111.9,87.42
2018,5,30,8,15,2.0,129.0,3.8,17.2,130.0,103.05,79.66
2018,5,30,8,30,2.0,119.0,3.8,17.8,120.0,94.61,72.37
2018,5,30,8,45,4.0,144.5,3.8,18.4,147.0,117.39,90.54
2018,5,30,9,0,6.0,170.0,3.8,19.0,174.0,140.32,108.56
2018,5,30,9,15,10.5,206.0,3.8,19.5,214.0,174.48,135.39
2018,5,30,9,30,15.0,242.0,3.8,20.0,254.0,208.76,161.9
2018,5,30,9,45,20.0,276.0,3.85,20.5,293.0,241.72,187.04
2018,5,30,10,0,25.0,310.0,3.9,21.0,332.0,291.5,224.74
2018,5,30,10,15,26.0,319.5,3.95,21.3,342.5,298.8,229.65
2018,5,30,10,30,27.0,329.0,4.0,21.6,353.0,305.73,234.41
2018,5,30,10,45,25.5,332.0,4.1,21.95,355.5,304.31,232.74
2018,5,30,11,0,24.0,335.0,4.2,22.3,358.0,302.68,230.98
2018,5,30,11,15,32.5,353.0,4.25,22.4,384.0,322.09,245.64
2018,5,30,11,30,41.0,371.0,4.3,22.5,410.0,340.32,259.3
2018,5,30,11,45,77.5,369.5,4.4,22.65,444.0,362.98,277.05
2018,5,30,12,0,114.0,368.0,4.5,22.8,478.0,392.22,299.42
2018,5,30,12,15,240.5,351.5,4.65,22.75,583.0,465.1,355.9
2018,5,30,12,30,367.0,335.0,4.8,22.7,688.0,526.79,402.53
2018,5,30,12,45,390.0,330.0,4.9,22.65,701.5,513.67,392.08
2018,5,30,13,0,413.0,325.0,5.0,22.6,715.0,497.65,379.32
2018,5,30,13,15,404.5,318.5,5.1,22.35,694.5,460.6,350.65
2018,5,30,13,30,396.0,312.0,5.2,22.1,674.0,423.7,321.58
2018,5,30,13,45,281.0,332.5,5.25,21.85,586.0,360.48,272.94
2018,5,30,14,0,166.0,353.0,5.3,21.6,498.0,313.13,237.29
2018,5,30,14,15,261.5,334.5,5.3,21.3,553.5,310.32,231.9
2018,5,30,14,30,357.0,316.0,5.3,21.0,609.0,302.6,221.1
2018,5,30,14,45,298.5,323.0,5.3,20.7,560.5,266.18,193.63
2018,5,30,15,0,240.0,330.0,5.3,20.4,512.0,235.66,172.57
2018,5,30,15,15,317.5,293.5,5.3,20.4,519.5,201.05,145.8
2018,5,30,15,30,395.0,257.0,5.3,20.4,527.0,150.68,121.84
2018,5,30,15,45,513.5,207.0,5.2,19.6,533.0,129.89,105.12
2018,5,30,16,0,632.0,157.0,5.1,18.8,539.0,106.04,85.54
2018,5,30,16,15,572.5,157.0,5.05,18.3,481.0,107.19,86.99
2018,5,30,16,30,513.0,157.0,5.0,17.8,423.0,106.31,86.71
2018,5,30,16,45,459.5,149.0,4.9,17.3,368.5,101.53,83.06
2018,5,30,17,0,406.0,141.0,4.8,16.8,314.0,96.68,79.29
2018,5,30,17,15,422.0,119.5,4.75,16.25,278.5,84.36,68.92
2018,5,30,17,30,438.0,98.0,4.7,15.7,243.0,71.3,57.72
2018,5,30,17,45,407.5,85.0,4.65,15.1,201.5,62.61,50.19
2018,5,30,18,0,377.0,72.0,4.6,14.5,160.0,53.65,42.2
2018,5,30,18,15,310.0,59.5,4.5,13.95,120.0,44.49,33.81
2018,5,30,18,30,243.0,47.0,4.4,13.4,80.0,35.25,25.11
2018,5,30,18,45,152.0,32.0,4.35,12.85,50.0,24.06,13.72
2018,5,30,19,0,61.0,17.0,4.3,12.3,20.0,12.89,0.0
2018,5,30,19,15,30.5,8.5,4.25,11.95,10.0,6.69,0.0
2018,5,30,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,3.0,10.35,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,3.0,10.4,5.0,4.47,0.0
2018,5,31,5,15,1.0,13.0,3.0,10.6,13.0,10.21,0.63
2018,5,31,5,30,0.0,21.0,3.0,10.8,21.0,15.99,7.65
2018,5,31,5,45,0.0,34.0,3.0,11.0,34.0,25.97,16.57
2018,5,31,6,0,0.0,47.0,3.0,11.2,47.0,36.0,25.46
2018,5,31,6,15,0.0,55.0,3.0,11.6,55.0,42.13,30.87
2018,5,31,6,30,0.0,63.0,3.0,12.0,63.0,48.31,36.18
2018,5,31,6,45,0.0,67.0,3.0,12.4,67.0,51.38,38.69
2018,5,31,7,0,0.0,71.0,3.0,12.8,71.0,54.48,41.15
2018,5,31,7,15,0.0,87.5,3.0,13.35,87.5,67.69,52.12
2018,5,31,7,30,0.0,104.0,3.0,13.9,104.0,81.28,63.22
2018,5,31,7,45,0.5,106.0,3.0,14.4,106.5,83.0,64.31
2018,5,31,8,0,1.0,108.0,3.0,14.9,109.0,84.86,65.52
2018,5,31,8,15,2.0,131.0,3.05,15.4,132.5,104.72,81.59
2018,5,31,8,30,3.0,154.0,3.1,15.9,156.0,124.71,97.55
2018,5,31,8,45,5.5,177.0,3.15,16.4,181.0,146.09,114.49
2018,5,31,9,0,8.0,200.0,3.2,16.9,206.0,167.53,131.27
2018,5,31,9,15,10.0,211.0,3.3,17.25,219.0,178.25,139.41
2018,5,31,9,30,12.0,222.0,3.4,17.6,232.0,188.92,147.49
2018,5,31,9,45,17.5,256.0,3.5,17.95,271.0,222.23,173.46
2018,5,31,10,0,23.0,290.0,3.6,18.3,310.0,271.19,211.21
2018,5,31,10,15,20.0,285.5,3.7,18.5,303.0,247.77,192.43
2018,5,31,10,30,17.0,281.0,3.8,18.7,296.0,240.29,186.23
2018,5,31,10,45,16.5,265.0,3.95,18.9,280.0,225.62,174.57
2018,5,31,11,0,16.0,249.0,4.1,19.1,264.0,211.19,163.11
2018,5,31,11,15,16.0,256.5,4.25,19.15,271.5,216.32,167.02
2018,5,31,11,30,16.0,264.0,4.4,19.2,279.0,221.26,170.77
2018,5,31,11,45,18.0,282.0,4.55,19.25,299.0,235.92,182.13
2018,5,31,12,0,20.0,300.0,4.7,19.3,319.0,257.06,198.48
2018,5,31,12,15,35.5,344.5,4.8,19.25,378.5,300.11,231.95
2018,5,31,12,30,51.0,389.0,4.9,19.2,438.0,340.25,262.83
2018,5,31,12,45,48.5,380.0,5.0,19.1,426.0,325.26,251.31
2018,5,31,13,0,46.0,371.0,5.1,19.0,414.0,310.58,240.13
2018,5,31,13,15,49.0,348.5,5.1,18.9,394.0,289.48,223.93
2018,5,31,13,30,52.0,326.0,5.1,18.8,374.0,268.64,207.8
2018,5,31,13,45,76.5,321.5,5.1,18.65,389.5,269.85,208.49
2018,5,31,14,0,101.0,317.0,5.1,18.5,405.0,265.05,204.04
2018,5,31,14,15,262.0,272.5,5.05,18.35,490.0,271.67,204.51
2018,5,31,14,30,423.0,228.0,5.0,18.2,575.0,261.43,189.06
2018,5,31,14,45,441.5,222.5,4.9,18.0,570.5,230.96,161.95
2018,5,31,15,0,460.0,217.0,4.8,17.8,566.0,197.96,134.9
2018,5,31,15,15,430.0,208.5,4.8,17.8,520.0,156.59,107.95
2018,5,31,15,30,400.0,200.0,4.8,17.8,474.0,120.74,97.78
2018,5,31,15,45,346.0,206.0,4.7,17.3,431.5,124.66,101.61
2018,5,31,16,0,292.0,212.0,4.6,16.8,389.0,135.85,111.65
2018,5,31,16,15,259.5,204.5,4.55,16.45,352.0,131.84,108.72
2018,5,31,16,30,227.0,197.0,4.5,16.1,315.0,127.68,105.66
2018,5,31,16,45,258.0,173.5,4.45,15.75,294.5,115.7,95.81
2018,5,31,17,0,289.0,150.0,4.4,15.4,274.0,102.97,85.19
2018,5,31,17,15,381.0,123.0,4.3,14.9,263.5,85.88,70.61
2018,5,31,17,30,473.0,96.0,4.2,14.4,253.0,70.49,57.29
2018,5,31,17,45,478.5,81.5,4.1,13.95,217.0,63.69,51.38
2018,5,31,18,0,484.0,67.0,4.0,13.5,181.0,53.64,42.38
2018,5,31,18,15,406.0,57.5,3.8,13.05,137.5,46.4,35.65
2018,5,31,18,30,328.0,48.0,3.6,12.6,94.0,36.47,26.3
2018,5,31,18,45,212.0,34.5,3.4,12.15,59.5,26.09,15.6
2018,5,31,19,0,96.0,21.0,3.2,11.7,25.0,15.83,0.0
2018,5,31,19,15,48.0,10.5,3.2,11.45,12.5,8.26,0.0
2018,5,31,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,1,4,45,34.5,6.5,1.7,9.85,7.5,0.0,0.0
2018,6,1,5,0,69.0,13.0,1.8,10.1,15.0,28.8,0.0
2018,6,1,5,15,188.0,27.0,1.85,10.55,46.0,105.07,57.32
2018,6,1,5,30,307.0,41.0,1.9,11.0,77.0,180.38,138.32
2018,6,1,5,45,401.5,50.0,1.95,11.45,121.0,250.69,201.51
2018,6,1,6,0,496.0,59.0,2.0,11.9,165.0,329.38,270.1
2018,6,1,6,15,559.0,65.0,2.0,12.55,214.5,396.26,327.13
2018,6,1,6,30,622.0,71.0,2.0,13.2,264.0,467.51,385.43
2018,6,1,6,45,667.0,75.5,1.95,13.85,316.5,529.6,434.02
2018,6,1,7,0,712.0,80.0,1.9,14.5,369.0,593.42,481.93
2018,6,1,7,15,743.5,83.5,1.9,15.3,421.0,645.06,518.84
2018,6,1,7,30,775.0,87.0,1.9,16.1,473.0,699.26,555.38
2018,6,1,7,45,799.5,89.0,1.9,16.85,523.5,745.57,584.91
2018,6,1,8,0,824.0,91.0,1.9,17.6,574.0,790.3,612.66
2018,6,1,8,15,841.5,93.5,2.0,18.5,622.0,827.85,635.37
2018,6,1,8,30,859.0,96.0,2.1,19.4,670.0,853.29,649.49
2018,6,1,8,45,873.0,98.0,2.15,20.25,714.0,881.47,665.14
2018,6,1,9,0,887.0,100.0,2.2,21.1,758.0,906.52,678.51
2018,6,1,9,15,899.5,101.0,2.2,21.8,798.0,925.85,687.91
2018,6,1,9,30,912.0,102.0,2.2,22.5,838.0,941.64,695.01
2018,6,1,9,45,923.0,100.5,2.25,23.2,871.5,949.85,697.72
2018,6,1,10,0,934.0,99.0,2.3,23.9,905.0,954.29,698.13
2018,6,1,10,15,939.5,100.5,2.35,24.45,932.0,952.78,695.22
2018,6,1,10,30,945.0,102.0,2.4,25.0,959.0,947.26,689.89
2018,6,1,10,45,949.0,102.0,2.4,25.55,978.5,935.04,679.9
2018,6,1,11,0,953.0,102.0,2.4,26.1,998.0,918.93,667.57
2018,6,1,11,15,955.5,102.5,2.45,26.5,1010.5,898.17,653.16
2018,6,1,11,30,958.0,103.0,2.5,26.9,1023.0,873.71,636.41
2018,6,1,11,45,959.0,103.5,2.6,27.3,1028.0,844.53,616.92
2018,6,1,12,0,960.0,104.0,2.7,27.7,1033.0,812.05,595.14
2018,6,1,12,15,956.0,106.0,2.75,27.95,1029.0,774.04,568.17
2018,6,1,12,30,952.0,108.0,2.8,28.2,1025.0,733.4,538.52
2018,6,1,12,45,945.0,111.0,2.9,28.4,1013.0,689.14,505.99
2018,6,1,13,0,938.0,114.0,3.0,28.6,1001.0,642.82,471.14
2018,6,1,13,15,935.0,112.5,3.1,28.7,983.0,593.66,433.48
2018,6,1,13,30,932.0,111.0,3.2,28.8,965.0,542.58,393.23
2018,6,1,13,45,926.5,110.5,3.3,28.85,940.0,489.35,350.22
2018,6,1,14,0,921.0,110.0,3.4,28.9,915.0,434.83,304.98
2018,6,1,14,15,913.5,108.0,3.45,28.8,883.0,377.62,256.89
2018,6,1,14,30,906.0,106.0,3.5,28.7,851.0,319.83,207.99
2018,6,1,14,45,897.0,104.0,3.6,28.65,813.5,261.38,159.67
2018,6,1,15,0,888.0,102.0,3.7,28.6,776.0,203.0,115.28
2018,6,1,15,15,875.5,100.0,3.7,28.6,733.5,144.61,80.1
2018,6,1,15,30,863.0,98.0,3.7,28.6,691.0,90.03,68.57
2018,6,1,15,45,848.0,95.0,3.8,28.15,644.5,87.97,67.25
2018,6,1,16,0,833.0,92.0,3.9,27.7,598.0,77.39,58.87
2018,6,1,16,15,813.5,88.5,3.85,27.3,548.0,75.21,57.36
2018,6,1,16,30,794.0,85.0,3.8,26.9,498.0,72.92,55.75
2018,6,1,16,45,767.0,81.0,3.8,26.5,446.5,70.02,53.63
2018,6,1,17,0,740.0,77.0,3.8,26.1,395.0,67.05,51.4
2018,6,1,17,15,703.5,72.5,3.45,25.35,343.0,63.48,48.7
2018,6,1,17,30,667.0,68.0,3.1,24.6,291.0,55.27,41.95
2018,6,1,17,45,615.0,62.5,2.75,23.85,241.0,50.93,38.39
2018,6,1,18,0,563.0,57.0,2.4,23.1,191.0,46.62,34.69
2018,6,1,18,15,482.5,49.5,2.1,21.95,145.0,40.53,29.32
2018,6,1,18,30,402.0,42.0,1.8,20.8,99.0,34.53,23.77
2018,6,1,18,45,279.0,31.0,1.55,19.7,63.5,25.48,14.71
2018,6,1,19,0,156.0,20.0,1.3,18.6,28.0,15.23,0.0
2018,6,1,19,15,78.0,10.0,1.25,18.2,14.0,7.87,0.0
2018,6,1,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,4,45,44.5,6.5,0.65,15.0,7.5,0.0,0.0
2018,6,2,5,0,89.0,13.0,0.6,15.3,15.0,34.07,0.0
2018,6,2,5,15,216.0,25.0,0.7,16.1,46.5,112.62,61.28
2018,6,2,5,30,343.0,37.0,0.8,16.9,78.0,190.96,142.59
2018,6,2,5,45,432.0,45.5,0.9,17.75,122.0,259.06,202.01
2018,6,2,6,0,521.0,54.0,1.0,18.6,166.0,335.65,266.31
2018,6,2,6,15,579.5,59.5,1.15,19.4,215.0,400.33,319.7
2018,6,2,6,30,638.0,65.0,1.3,20.2,264.0,469.04,374.17
2018,6,2,6,45,679.0,70.0,1.4,21.05,316.0,529.67,420.11
2018,6,2,7,0,720.0,75.0,1.5,21.9,368.0,589.41,463.7
2018,6,2,7,15,750.0,79.0,1.6,22.8,420.0,643.6,501.52
2018,6,2,7,30,780.0,83.0,1.7,23.7,472.0,697.37,536.79
2018,6,2,7,45,802.0,85.5,1.8,24.6,522.0,742.37,564.85
2018,6,2,8,0,824.0,88.0,1.9,25.5,572.0,785.68,591.22
