Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,15,841.0,90.5,1.9,26.25,619.5,813.88,606.4
2018,6,2,8,30,858.0,93.0,1.9,27.0,667.0,848.02,625.46
2018,6,2,8,45,871.0,95.0,1.9,27.7,710.5,875.36,639.81
2018,6,2,9,0,884.0,97.0,1.9,28.4,754.0,899.55,652.02
2018,6,2,9,15,893.0,99.5,1.85,29.05,792.5,917.32,659.64
2018,6,2,9,30,902.0,102.0,1.8,29.7,831.0,931.47,664.97
2018,6,2,9,45,908.5,104.0,1.75,30.3,863.5,939.09,666.36
2018,6,2,10,0,915.0,106.0,1.7,30.9,896.0,942.87,665.49
2018,6,2,10,15,920.5,107.5,1.65,31.45,922.5,941.36,661.58
2018,6,2,10,30,926.0,109.0,1.6,32.0,949.0,935.91,655.43
2018,6,2,10,45,929.5,110.0,1.55,32.55,968.5,924.32,645.64
2018,6,2,11,0,933.0,111.0,1.5,33.1,988.0,908.88,633.67
2018,6,2,11,15,935.5,111.5,1.45,33.45,1000.5,888.39,619.27
2018,6,2,11,30,938.0,112.0,1.4,33.8,1013.0,864.28,602.76
2018,6,2,11,45,939.0,112.0,1.35,34.2,1018.0,835.12,583.09
2018,6,2,12,0,940.0,112.0,1.3,34.6,1023.0,802.77,561.51
2018,6,2,12,15,940.5,111.5,1.3,34.8,1020.5,766.65,537.02
2018,6,2,12,30,941.0,111.0,1.3,35.0,1018.0,727.73,510.18
2018,6,2,12,45,940.5,109.0,1.3,35.2,1007.5,684.38,479.86
2018,6,2,13,0,940.0,107.0,1.3,35.4,997.0,638.59,447.13
2018,6,2,13,15,936.5,106.5,1.35,35.4,979.0,589.93,412.17
2018,6,2,13,30,933.0,106.0,1.4,35.4,961.0,539.38,374.66
2018,6,2,13,45,927.5,105.0,1.45,35.45,936.0,485.9,333.75
2018,6,2,14,0,922.0,104.0,1.5,35.5,911.0,431.14,290.59
2018,6,2,14,15,914.5,102.5,1.6,35.35,879.0,374.35,245.23
2018,6,2,14,30,907.0,101.0,1.7,35.2,847.0,316.96,198.8
2018,6,2,14,45,898.0,99.0,1.8,35.05,810.0,258.59,152.47
2018,6,2,15,0,889.0,97.0,1.9,34.9,773.0,200.29,109.72
2018,6,2,15,15,876.5,95.5,1.9,34.9,731.0,142.29,75.89
2018,6,2,15,30,864.0,94.0,1.9,34.9,689.0,87.76,64.83
2018,6,2,15,45,848.5,91.0,2.1,34.35,642.0,85.62,63.54
2018,6,2,16,0,833.0,88.0,2.3,33.8,595.0,83.3,62.05
2018,6,2,16,15,812.0,85.5,2.35,33.3,545.5,73.16,54.19
2018,6,2,16,30,791.0,83.0,2.4,32.8,496.0,71.46,53.13
2018,6,2,16,45,764.0,79.5,2.5,32.3,444.5,68.88,51.33
2018,6,2,17,0,737.0,76.0,2.6,31.8,393.0,66.24,49.47
2018,6,2,17,15,699.5,72.0,2.35,30.8,341.5,63.02,47.16
2018,6,2,17,30,662.0,68.0,2.1,29.8,290.0,55.19,40.93
2018,6,2,17,45,609.0,62.5,1.9,28.8,240.0,50.84,37.48
2018,6,2,18,0,556.0,57.0,1.7,27.8,190.0,46.53,33.9
2018,6,2,18,15,476.5,49.0,1.55,26.6,144.0,40.07,28.33
2018,6,2,18,30,397.0,41.0,1.4,25.4,98.0,33.65,22.56
2018,6,2,18,45,276.5,30.5,1.2,24.25,63.0,25.01,14.14
2018,6,2,19,0,156.0,20.0,1.0,23.1,28.0,15.24,0.0
2018,6,2,19,15,78.0,10.0,1.0,22.7,14.0,7.87,0.0
2018,6,2,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,19.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,0.4,20.25,8.0,0.0,0.0
2018,6,3,5,0,99.0,13.0,0.4,20.5,16.0,36.63,0.0
2018,6,3,5,15,232.0,24.5,0.45,21.2,48.0,117.28,63.5
2018,6,3,5,30,365.0,36.0,0.5,21.9,80.0,197.91,144.56
2018,6,3,5,45,454.5,44.0,0.55,22.6,124.5,266.62,203.13
2018,6,3,6,0,544.0,52.0,0.6,23.3,169.0,343.87,266.33
2018,6,3,6,15,602.5,58.0,0.65,24.0,219.5,410.07,319.13
2018,6,3,6,30,661.0,64.0,0.7,24.7,270.0,480.34,372.71
2018,6,3,6,45,701.5,68.0,0.75,25.4,322.0,538.14,415.04
2018,6,3,7,0,742.0,72.0,0.8,26.1,374.0,599.79,458.37
2018,6,3,7,15,771.0,75.0,0.9,26.95,426.0,652.89,494.28
2018,6,3,7,30,800.0,78.0,1.0,27.8,478.0,705.45,527.46
2018,6,3,7,45,822.0,80.5,1.1,28.7,528.5,751.03,555.01
2018,6,3,8,0,844.0,83.0,1.2,29.6,579.0,786.71,575.5
2018,6,3,8,15,860.5,85.5,1.25,30.25,627.0,823.5,596.5
2018,6,3,8,30,877.0,88.0,1.3,30.9,675.0,857.72,615.51
2018,6,3,8,45,889.5,90.0,1.4,31.55,718.5,885.04,630.58
2018,6,3,9,0,902.0,92.0,1.5,32.2,762.0,909.15,643.61
2018,6,3,9,15,908.0,95.5,1.6,32.6,800.0,925.56,652.48
2018,6,3,9,30,914.0,99.0,1.7,33.0,838.0,938.22,659.12
2018,6,3,9,45,916.5,103.0,1.8,33.35,869.5,944.33,661.93
2018,6,3,10,0,919.0,107.0,1.9,33.7,901.0,946.47,662.42
2018,6,3,10,15,924.5,108.5,2.05,33.95,927.5,944.95,661.54
2018,6,3,10,30,930.0,110.0,2.2,34.2,954.0,939.49,658.25
2018,6,3,10,45,933.5,111.0,2.35,34.45,973.5,927.86,651.13
2018,6,3,11,0,937.0,112.0,2.5,34.7,993.0,912.37,641.6
2018,6,3,11,15,939.0,112.5,2.65,34.8,1005.5,891.41,628.97
2018,6,3,11,30,941.0,113.0,2.8,34.9,1018.0,866.84,613.95
2018,6,3,11,45,942.0,113.0,2.9,35.0,1022.5,837.63,595.52
2018,6,3,12,0,943.0,113.0,3.0,35.1,1027.0,805.21,574.9
2018,6,3,12,15,942.5,112.5,3.15,35.05,1024.0,768.33,550.16
2018,6,3,12,30,942.0,112.0,3.3,35.0,1021.0,728.7,522.87
2018,6,3,12,45,939.5,112.0,3.4,34.9,1010.5,685.57,492.3
2018,6,3,13,0,937.0,112.0,3.5,34.8,1000.0,640.12,459.22
2018,6,3,13,15,933.5,111.5,3.55,34.65,982.0,591.61,422.94
2018,6,3,13,30,930.0,111.0,3.6,34.5,964.0,541.21,384.16
2018,6,3,13,45,924.5,110.0,3.65,34.35,939.0,487.9,342.08
2018,6,3,14,0,919.0,109.0,3.7,34.2,914.0,433.31,297.83
2018,6,3,14,15,912.0,107.5,3.75,33.95,882.5,376.84,251.34
2018,6,3,14,30,905.0,106.0,3.8,33.7,851.0,319.73,203.96
2018,6,3,14,45,895.5,104.5,3.8,33.45,814.0,261.68,156.93
2018,6,3,15,0,886.0,103.0,3.8,33.2,777.0,203.73,113.72
2018,6,3,15,15,874.0,100.5,3.8,33.2,734.5,145.32,78.98
2018,6,3,15,30,862.0,98.0,3.8,33.2,692.0,89.99,67.2
2018,6,3,15,45,846.0,95.5,3.8,32.5,645.5,88.2,66.2
2018,6,3,16,0,830.0,93.0,3.8,31.8,599.0,77.92,58.26
2018,6,3,16,15,810.5,89.5,3.75,31.3,549.5,75.77,56.83
2018,6,3,16,30,791.0,86.0,3.7,30.8,500.0,73.51,55.3
2018,6,3,16,45,764.5,82.0,3.7,30.3,448.5,70.66,53.27
2018,6,3,17,0,738.0,78.0,3.7,29.8,397.0,67.72,51.14
2018,6,3,17,15,701.5,73.5,3.55,28.95,345.0,64.18,48.53
2018,6,3,17,30,665.0,69.0,3.4,28.1,293.0,55.94,41.87
2018,6,3,17,45,613.0,63.5,3.25,27.3,243.0,51.62,38.39
2018,6,3,18,0,561.0,58.0,3.1,26.5,193.0,47.33,34.78
2018,6,3,18,15,482.5,50.0,2.8,25.45,147.0,40.89,29.18
2018,6,3,18,30,404.0,42.0,2.5,24.4,101.0,34.49,23.39
2018,6,3,18,45,283.0,32.0,2.15,23.3,65.5,26.28,15.32
2018,6,3,19,0,162.0,22.0,1.8,22.2,30.0,16.72,0.0
2018,6,3,19,15,81.0,11.0,1.75,21.7,15.0,8.65,0.0
2018,6,3,19,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,4,45,59.5,7.0,1.9,14.05,8.5,0.0,0.0
2018,6,4,5,0,119.0,14.0,2.1,14.2,17.0,42.62,0.0
2018,6,4,5,15,260.5,24.5,2.2,14.7,50.0,126.36,71.69
2018,6,4,5,30,402.0,35.0,2.3,15.2,83.0,210.44,158.96
2018,6,4,5,45,489.5,41.5,2.4,15.7,128.0,278.4,220.14
2018,6,4,6,0,577.0,48.0,2.5,16.2,173.0,354.53,286.2
2018,6,4,6,15,632.5,53.0,2.65,17.05,223.0,417.09,339.4
2018,6,4,6,30,688.0,58.0,2.8,17.9,273.0,485.98,395.39
2018,6,4,6,45,726.5,62.0,2.95,18.75,325.5,546.1,442.42
2018,6,4,7,0,765.0,66.0,3.1,19.6,378.0,607.27,488.47
2018,6,4,7,15,792.0,69.5,3.25,20.45,430.0,660.3,526.56
2018,6,4,7,30,819.0,73.0,3.4,21.3,482.0,712.63,561.87
2018,6,4,7,45,839.5,75.5,3.55,22.15,532.5,750.14,585.65
2018,6,4,8,0,860.0,78.0,3.7,23.0,583.0,792.86,612.82
2018,6,4,8,15,875.5,80.0,3.75,23.75,630.5,828.74,634.45
2018,6,4,8,30,891.0,82.0,3.8,24.5,678.0,861.96,653.97
2018,6,4,8,45,902.5,84.0,3.85,25.2,721.5,888.77,669.0
2018,6,4,9,0,914.0,86.0,3.9,25.9,765.0,912.3,681.72
2018,6,4,9,15,918.5,90.0,3.9,26.5,802.5,928.18,689.25
2018,6,4,9,30,923.0,94.0,3.9,27.1,840.0,940.22,694.29
2018,6,4,9,45,924.0,99.0,3.95,27.65,871.5,946.15,695.79
2018,6,4,10,0,925.0,104.0,4.0,28.2,903.0,948.04,694.76
2018,6,4,10,15,930.5,105.5,4.0,28.6,930.0,946.6,691.81
2018,6,4,10,30,936.0,107.0,4.0,29.0,957.0,941.19,686.41
2018,6,4,10,45,940.5,107.5,4.0,29.35,977.0,930.02,677.49
2018,6,4,11,0,945.0,108.0,4.0,29.7,997.0,914.96,666.17
2018,6,4,11,15,947.5,108.0,4.1,29.85,1009.5,893.96,652.05
2018,6,4,11,30,950.0,108.0,4.2,30.0,1022.0,869.32,635.55
2018,6,4,11,45,952.0,108.0,4.25,30.15,1027.5,840.8,616.22
2018,6,4,12,0,954.0,108.0,4.3,30.3,1033.0,808.98,594.63
2018,6,4,12,15,954.0,107.5,4.4,30.25,1030.5,772.22,568.72
2018,6,4,12,30,954.0,107.0,4.5,30.2,1028.0,732.63,540.09
2018,6,4,12,45,953.0,106.0,4.6,30.15,1017.5,689.36,508.19
2018,6,4,13,0,952.0,105.0,4.7,30.1,1007.0,643.62,473.77
2018,6,4,13,15,948.5,104.5,4.75,29.9,989.5,594.57,436.01
2018,6,4,13,30,945.0,104.0,4.8,29.7,972.0,543.58,395.65
2018,6,4,13,45,940.5,102.5,4.9,29.5,947.0,489.74,352.01
2018,6,4,14,0,936.0,101.0,5.0,29.3,922.0,434.49,305.99
2018,6,4,14,15,929.0,100.0,5.0,28.95,890.5,377.57,257.76
2018,6,4,14,30,922.0,99.0,5.0,28.6,859.0,319.97,208.61
2018,6,4,14,45,913.0,97.0,5.0,28.25,821.5,260.87,159.47
2018,6,4,15,0,904.0,95.0,5.0,27.9,784.0,201.83,114.26
2018,6,4,15,15,892.5,93.0,5.0,27.9,741.5,142.84,78.26
2018,6,4,15,30,881.0,91.0,5.0,27.9,699.0,86.52,65.93
2018,6,4,15,45,866.0,88.5,5.0,26.95,652.5,84.62,64.85
2018,6,4,16,0,851.0,86.0,5.0,26.0,606.0,82.56,63.6
2018,6,4,16,15,832.0,82.5,4.95,25.4,556.0,79.62,61.51
2018,6,4,16,30,813.0,79.0,4.9,24.8,506.0,69.19,53.09
2018,6,4,16,45,787.5,76.0,4.9,24.15,454.5,66.85,51.46
2018,6,4,17,0,762.0,73.0,4.9,23.5,403.0,64.48,49.77
2018,6,4,17,15,726.5,69.0,4.8,22.7,351.0,61.16,47.25
2018,6,4,17,30,691.0,65.0,4.7,21.9,299.0,57.82,44.64
2018,6,4,17,45,640.5,60.0,4.6,21.1,248.5,49.37,37.48
2018,6,4,18,0,590.0,55.0,4.5,20.3,198.0,45.32,33.99
2018,6,4,18,15,512.0,48.0,4.35,19.5,151.5,39.53,28.8
2018,6,4,18,30,434.0,41.0,4.2,18.7,105.0,33.84,23.46
2018,6,4,18,45,309.0,31.0,4.0,17.85,68.0,25.51,15.22
2018,6,4,19,0,184.0,21.0,3.8,17.0,31.0,17.31,0.0
2018,6,4,19,15,92.0,10.5,3.75,16.5,15.5,8.26,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,2.8,11.7,8.5,0.0,0.0
2018,6,5,5,0,86.0,14.0,2.9,11.8,17.0,33.76,0.0
2018,6,5,5,15,181.0,27.0,3.05,12.1,45.0,102.0,58.75
2018,6,5,5,30,276.0,40.0,3.2,12.4,73.0,165.17,126.26
2018,6,5,5,45,351.5,51.0,3.3,12.75,113.5,224.3,180.01
2018,6,5,6,0,427.0,62.0,3.4,13.1,154.0,295.94,243.04
2018,6,5,6,15,489.5,71.5,3.45,13.6,204.0,362.52,300.46
2018,6,5,6,30,552.0,81.0,3.5,14.1,254.0,433.8,359.89
2018,6,5,6,45,641.5,80.5,3.55,14.6,316.0,515.32,425.83
2018,6,5,7,0,731.0,80.0,3.6,15.1,378.0,599.11,491.47
2018,6,5,7,15,761.0,83.5,3.6,15.7,430.5,653.19,531.44
2018,6,5,7,30,791.0,87.0,3.6,16.3,483.0,706.77,569.04
2018,6,5,7,45,814.0,90.0,3.6,16.9,534.0,753.47,600.16
2018,6,5,8,0,837.0,93.0,3.6,17.5,585.0,798.49,629.42
2018,6,5,8,15,853.5,96.0,3.6,18.1,633.0,836.09,652.82
2018,6,5,8,30,870.0,99.0,3.6,18.7,681.0,861.43,667.24
2018,6,5,8,45,882.5,101.0,3.55,19.3,724.5,888.5,682.55
2018,6,5,9,0,895.0,103.0,3.5,19.9,768.0,912.37,695.48
2018,6,5,9,15,910.0,101.5,3.45,20.5,808.0,931.51,705.07
2018,6,5,9,30,925.0,100.0,3.4,21.1,848.0,947.18,712.32
2018,6,5,9,45,883.0,128.0,3.4,21.65,865.5,936.26,702.13
2018,6,5,10,0,841.0,156.0,3.4,22.2,883.0,934.38,698.46
2018,6,5,10,15,890.0,133.5,3.4,22.6,923.5,935.27,697.11
2018,6,5,10,30,939.0,111.0,3.4,23.0,964.0,946.75,702.98
2018,6,5,10,45,953.5,105.0,3.45,23.45,987.0,938.36,695.74
2018,6,5,11,0,968.0,99.0,3.5,23.9,1010.0,925.94,686.08
2018,6,5,11,15,844.0,180.0,3.55,24.2,982.0,881.28,655.2
2018,6,5,11,30,720.0,261.0,3.6,24.5,954.0,831.16,617.29
2018,6,5,11,45,648.0,311.0,3.65,24.75,937.0,785.79,583.6
2018,6,5,12,0,576.0,361.0,3.7,25.0,920.0,745.39,553.01
2018,6,5,12,15,608.5,340.5,3.8,25.1,929.5,723.52,537.8
2018,6,5,12,30,641.0,320.0,3.9,25.2,939.0,693.21,516.18
2018,6,5,12,45,781.5,223.5,4.0,25.3,970.5,677.89,505.88
2018,6,5,13,0,922.0,127.0,4.1,25.4,1002.0,641.41,479.19
2018,6,5,13,15,931.5,118.0,4.15,25.25,988.0,594.75,442.66
2018,6,5,13,30,941.0,109.0,4.2,25.1,974.0,545.05,402.67
2018,6,5,13,45,935.5,108.5,4.25,25.0,949.0,491.66,358.59
2018,6,5,14,0,930.0,108.0,4.3,24.9,924.0,436.96,312.27
2018,6,5,14,15,923.0,106.5,4.35,24.65,892.5,380.02,263.47
2018,6,5,14,30,916.0,105.0,4.4,24.4,861.0,322.42,213.75
2018,6,5,14,45,907.0,103.0,4.4,24.15,823.5,263.65,164.21
2018,6,5,15,0,898.0,101.0,4.4,23.9,786.0,204.92,118.61
2018,6,5,15,15,886.0,99.0,4.4,23.9,743.5,146.21,82.23
2018,6,5,15,30,874.0,97.0,4.4,23.9,701.0,89.77,69.7
2018,6,5,15,45,859.0,94.0,4.35,23.2,654.5,87.68,68.4
2018,6,5,16,0,844.0,91.0,4.3,22.5,608.0,76.96,59.78
2018,6,5,16,15,820.0,89.0,4.25,22.0,557.0,75.63,58.98
2018,6,5,16,30,796.0,87.0,4.2,21.5,506.0,74.28,58.16
2018,6,5,16,45,765.5,83.5,4.15,21.0,453.0,71.72,56.3
2018,6,5,17,0,735.0,80.0,4.1,20.5,400.0,69.11,54.38
2018,6,5,17,15,669.5,79.0,4.05,19.8,342.0,62.57,49.04
2018,6,5,17,30,604.0,78.0,4.0,19.1,284.0,61.51,48.39
2018,6,5,17,45,574.0,68.5,3.9,18.4,238.0,54.82,42.7
2018,6,5,18,0,544.0,59.0,3.8,17.7,192.0,47.89,36.64
2018,6,5,18,15,459.5,51.5,3.65,16.95,146.0,41.85,31.17
2018,6,5,18,30,375.0,44.0,3.5,16.2,100.0,35.9,25.55
2018,6,5,18,45,272.5,32.5,3.4,15.45,65.0,26.6,16.4
2018,6,5,19,0,170.0,21.0,3.3,14.7,30.0,16.03,0.0
2018,6,5,19,15,85.0,10.5,3.2,14.25,15.0,8.26,0.0
2018,6,5,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,45,2.0,3.5,3.0,11.05,3.5,0.0,0.0
2018,6,6,5,0,4.0,7.0,3.0,11.1,7.0,6.56,0.0
2018,6,6,5,15,59.0,20.5,3.0,11.4,27.5,46.31,24.49
2018,6,6,5,30,114.0,34.0,3.0,11.7,48.0,86.39,64.53
2018,6,6,5,45,111.0,50.0,3.0,11.95,68.5,108.26,85.63
2018,6,6,6,0,108.0,66.0,3.0,12.2,89.0,119.8,97.11
2018,6,6,6,15,102.5,78.0,3.0,12.65,104.5,133.14,109.32
2018,6,6,6,30,97.0,90.0,3.0,13.1,120.0,145.83,120.35
2018,6,6,6,45,79.5,91.5,2.95,13.55,119.0,139.22,114.5
2018,6,6,7,0,62.0,93.0,2.9,14.0,118.0,131.35,107.3
2018,6,6,7,15,45.5,89.0,2.9,14.65,109.0,106.9,86.05
2018,6,6,7,30,29.0,85.0,2.9,15.3,100.0,92.31,73.01
2018,6,6,7,45,112.5,158.0,2.85,15.9,223.0,240.33,196.15
2018,6,6,8,0,196.0,231.0,2.8,16.5,346.0,384.22,310.16
2018,6,6,8,15,118.5,245.0,2.8,17.2,316.0,336.97,269.01
2018,6,6,8,30,41.0,259.0,2.8,17.9,286.0,267.09,210.8
2018,6,6,8,45,30.0,253.0,2.75,18.6,273.5,250.11,196.26
2018,6,6,9,0,19.0,247.0,2.7,19.3,261.0,217.8,169.69
2018,6,6,9,15,36.5,294.5,2.8,19.85,323.5,292.5,227.5
2018,6,6,9,30,54.0,342.0,2.9,20.4,386.0,351.59,271.84
2018,6,6,9,45,65.5,364.5,2.95,20.9,420.0,380.71,292.87
2018,6,6,10,0,77.0,387.0,3.0,21.4,454.0,409.12,313.24
2018,6,6,10,15,67.0,389.5,3.15,21.75,449.0,398.77,304.46
2018,6,6,10,30,57.0,392.0,3.3,22.1,444.0,388.29,295.78
2018,6,6,10,45,56.5,397.0,3.4,22.45,449.5,388.25,295.15
2018,6,6,11,0,56.0,402.0,3.5,22.8,455.0,387.79,294.2
2018,6,6,11,15,76.0,431.0,3.65,22.9,503.5,424.7,321.7
2018,6,6,11,30,96.0,460.0,3.8,23.0,552.0,459.31,347.1
2018,6,6,11,45,78.0,449.0,3.95,23.15,524.0,428.32,323.61
2018,6,6,12,0,60.0,438.0,4.1,23.3,496.0,398.35,301.03
2018,6,6,12,15,56.0,428.5,4.25,23.2,482.5,380.78,288.16
2018,6,6,12,30,52.0,419.0,4.4,23.1,469.0,363.53,275.48
2018,6,6,12,45,53.5,417.0,4.5,23.05,468.0,355.79,269.83
2018,6,6,13,0,55.0,415.0,4.6,23.0,467.0,347.72,263.86
2018,6,6,13,15,55.5,403.5,4.7,22.85,455.5,332.02,252.22
2018,6,6,13,30,56.0,392.0,4.8,22.7,444.0,316.43,240.59
2018,6,6,13,45,105.5,383.0,4.85,22.5,477.0,320.89,243.62
2018,6,6,14,0,155.0,374.0,4.9,22.3,510.0,321.76,243.08
2018,6,6,14,15,124.0,367.0,4.9,22.1,473.5,291.95,220.32
2018,6,6,14,30,93.0,360.0,4.9,21.9,437.0,272.6,206.05
2018,6,6,14,45,142.5,332.0,4.85,21.65,444.0,247.75,184.81
2018,6,6,15,0,192.0,304.0,4.8,21.4,451.0,224.86,165.29
2018,6,6,15,15,261.5,271.5,4.8,21.4,459.5,185.25,134.22
2018,6,6,15,30,331.0,239.0,4.8,21.4,468.0,148.61,119.52
2018,6,6,15,45,264.5,248.5,4.75,20.85,423.5,152.88,123.71
2018,6,6,16,0,198.0,258.0,4.7,20.3,379.0,165.31,134.73
2018,6,6,16,15,169.5,239.5,4.7,19.85,337.0,154.81,126.56
2018,6,6,16,30,141.0,221.0,4.7,19.4,295.0,144.01,118.1
2018,6,6,16,45,171.5,195.5,4.65,19.0,276.5,130.55,107.23
2018,6,6,17,0,202.0,170.0,4.6,18.6,258.0,116.42,95.65
2018,6,6,17,15,290.0,141.5,4.55,18.0,250.0,97.95,80.19
2018,6,6,17,30,378.0,113.0,4.5,17.4,242.0,80.02,64.94
2018,6,6,17,45,347.5,96.5,4.4,16.8,200.0,69.4,55.82
2018,6,6,18,0,317.0,80.0,4.3,16.2,158.0,58.4,46.15
2018,6,6,18,15,263.0,65.0,4.15,15.65,119.5,47.88,36.66
2018,6,6,18,30,209.0,50.0,4.0,15.1,81.0,37.16,26.79
2018,6,6,18,45,135.5,35.0,3.85,14.5,52.5,26.25,16.27
2018,6,6,19,0,62.0,20.0,3.7,13.9,24.0,15.12,0.0
2018,6,6,19,15,31.0,10.0,3.6,13.6,12.0,7.87,0.0
2018,6,6,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,7,4,45,4.5,3.5,2.55,10.5,3.5,0.0,0.0
2018,6,7,5,0,9.0,7.0,2.6,10.6,7.0,7.87,0.0
2018,6,7,5,15,30.0,18.5,2.6,10.9,21.5,29.01,13.54
2018,6,7,5,30,51.0,30.0,2.6,11.2,36.0,50.39,35.71
2018,6,7,5,45,36.5,41.5,2.65,11.5,47.0,51.03,37.77
2018,6,7,6,0,22.0,53.0,2.7,11.8,58.0,55.81,42.52
2018,6,7,6,15,11.0,71.5,2.7,12.4,74.0,62.9,48.73
2018,6,7,6,30,0.0,90.0,2.7,13.0,90.0,72.64,56.83
2018,6,7,6,45,3.0,112.5,2.7,13.55,113.5,93.8,74.61
2018,6,7,7,0,6.0,135.0,2.7,14.1,137.0,115.15,92.23
2018,6,7,7,15,17.5,160.0,2.7,14.85,168.5,145.02,116.75
2018,6,7,7,30,29.0,185.0,2.7,15.6,200.0,188.92,152.26
2018,6,7,7,45,33.5,206.5,2.65,16.3,225.0,212.75,170.62
2018,6,7,8,0,38.0,228.0,2.6,17.0,250.0,236.59,188.71
2018,6,7,8,15,61.5,260.0,2.6,17.7,299.5,286.85,227.88
2018,6,7,8,30,85.0,292.0,2.6,18.4,349.0,337.71,266.56
2018,6,7,8,45,299.5,267.0,2.55,19.1,486.5,535.54,420.04
2018,6,7,9,0,514.0,242.0,2.5,19.8,624.0,722.9,556.26
2018,6,7,9,15,670.5,194.5,2.55,20.55,720.0,827.89,628.86
2018,6,7,9,30,827.0,147.0,2.6,21.3,816.0,916.34,685.9
2018,6,7,9,45,865.5,133.5,2.6,22.0,858.5,923.93,687.18
2018,6,7,10,0,904.0,120.0,2.6,22.7,901.0,941.91,696.21
2018,6,7,10,15,909.0,121.5,2.75,23.25,927.5,939.93,693.64
2018,6,7,10,30,914.0,123.0,2.9,23.8,954.0,934.07,688.73
2018,6,7,10,45,917.0,124.5,3.05,24.35,973.5,922.57,680.16
2018,6,7,11,0,920.0,126.0,3.2,24.9,993.0,907.26,669.13
2018,6,7,11,15,921.5,127.0,3.4,25.2,1005.0,886.54,655.45
2018,6,7,11,30,923.0,128.0,3.6,25.5,1017.0,862.29,639.31
2018,6,7,11,45,922.5,129.5,3.8,25.8,1021.5,833.48,619.97
2018,6,7,12,0,922.0,131.0,4.0,26.1,1026.0,801.59,597.82
2018,6,7,12,15,919.5,132.5,4.15,26.15,1023.0,765.4,571.75
2018,6,7,12,30,917.0,134.0,4.3,26.2,1020.0,726.66,543.28
2018,6,7,12,45,912.0,135.5,4.45,26.25,1009.0,683.95,511.26
2018,6,7,13,0,907.0,137.0,4.6,26.3,998.0,639.19,477.1
2018,6,7,13,15,904.0,136.0,4.65,26.2,981.0,591.98,440.13
2018,6,7,13,30,901.0,135.0,4.7,26.1,964.0,542.91,400.67
2018,6,7,13,45,896.0,132.5,4.8,26.0,939.0,490.33,357.55
2018,6,7,14,0,891.0,130.0,4.9,25.9,914.0,436.49,312.23
2018,6,7,14,15,884.5,128.5,4.95,25.7,883.5,381.73,265.29
2018,6,7,14,30,878.0,127.0,5.0,25.5,853.0,326.28,217.47
2018,6,7,14,45,869.5,124.0,5.05,25.3,816.5,269.06,169.41
2018,6,7,15,0,861.0,121.0,5.1,25.1,780.0,211.86,125.07
2018,6,7,15,15,848.0,118.5,5.1,25.1,737.5,146.86,83.35
2018,6,7,15,30,835.0,116.0,5.1,25.1,695.0,90.38,69.88
2018,6,7,15,45,820.5,112.5,5.05,24.45,649.5,89.04,69.19
2018,6,7,16,0,806.0,109.0,5.0,23.8,604.0,87.56,68.35
2018,6,7,16,15,788.0,104.0,4.95,23.3,555.0,84.85,66.44
2018,6,7,16,30,770.0,99.0,4.9,22.8,506.0,81.98,64.37
2018,6,7,16,45,743.5,94.5,4.8,22.35,455.0,73.05,57.12
2018,6,7,17,0,717.0,90.0,4.7,21.9,404.0,70.27,55.06
2018,6,7,17,15,680.5,84.5,4.5,21.3,352.0,66.55,52.17
2018,6,7,17,30,644.0,79.0,4.3,20.7,300.0,62.77,49.15
2018,6,7,17,45,592.5,72.0,4.1,20.05,249.5,57.63,44.86
2018,6,7,18,0,541.0,65.0,3.9,19.4,199.0,52.45,40.36
2018,6,7,18,15,462.5,56.5,3.55,18.6,152.5,45.81,34.43
2018,6,7,18,30,384.0,48.0,3.2,17.8,106.0,39.21,28.27
2018,6,7,18,45,267.5,36.0,2.85,16.95,69.5,27.46,17.16
2018,6,7,19,0,151.0,24.0,2.5,16.1,33.0,18.18,0.09
2018,6,7,19,15,75.5,12.0,2.45,15.6,16.5,9.44,0.0
2018,6,7,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,8,4,45,46.5,7.0,2.3,11.4,8.5,0.0,0.0
2018,6,8,5,0,93.0,14.0,2.4,11.6,17.0,35.29,0.0
2018,6,8,5,15,217.5,26.5,2.5,12.2,49.0,113.26,66.92
2018,6,8,5,30,342.0,39.0,2.6,12.8,81.0,189.27,144.43
2018,6,8,5,45,429.5,48.0,2.65,13.35,125.0,256.68,204.96
2018,6,8,6,0,517.0,57.0,2.7,13.9,169.0,332.38,270.92
2018,6,8,6,15,574.5,63.0,2.75,14.6,218.0,396.6,325.85
2018,6,8,6,30,632.0,69.0,2.8,15.3,267.0,464.75,381.85
2018,6,8,6,45,672.0,74.0,2.85,16.0,318.5,524.28,428.97
2018,6,8,7,0,712.0,79.0,2.9,16.7,370.0,585.18,475.4
2018,6,8,7,15,741.5,83.0,2.95,17.5,421.5,635.95,512.41
2018,6,8,7,30,771.0,87.0,3.0,18.3,473.0,688.93,549.22
2018,6,8,7,45,793.0,90.0,3.05,19.1,523.0,734.18,578.75
2018,6,8,8,0,815.0,93.0,3.1,19.9,573.0,777.77,606.5
2018,6,8,8,15,832.0,96.0,3.2,20.6,620.5,815.25,629.9
2018,6,8,8,30,849.0,99.0,3.3,21.3,668.0,840.65,644.58
2018,6,8,8,45,862.5,101.0,3.35,22.05,711.5,868.27,660.38
2018,6,8,9,0,876.0,103.0,3.4,22.8,755.0,892.81,673.9
2018,6,8,9,15,887.0,104.5,3.5,23.45,794.0,911.32,683.84
2018,6,8,9,30,898.0,106.0,3.6,24.1,833.0,926.32,691.46
2018,6,8,9,45,906.5,107.0,3.65,24.7,866.0,934.9,694.67
2018,6,8,10,0,915.0,108.0,3.7,25.3,899.0,939.7,695.49
2018,6,8,10,15,920.5,109.0,3.8,25.85,925.5,937.94,692.49
2018,6,8,10,30,926.0,110.0,3.9,26.4,952.0,932.28,687.05
2018,6,8,10,45,930.0,111.0,4.0,26.9,972.0,921.4,678.39
2018,6,8,11,0,934.0,112.0,4.1,27.4,992.0,906.67,667.28
2018,6,8,11,15,936.5,112.5,4.2,27.7,1004.5,886.46,653.12
2018,6,8,11,30,939.0,113.0,4.3,28.0,1017.0,862.64,636.57
2018,6,8,11,45,939.5,113.0,4.35,28.3,1021.5,833.38,616.14
2018,6,8,12,0,940.0,113.0,4.4,28.6,1026.0,800.97,593.52
2018,6,8,12,15,938.5,113.5,4.5,28.7,1023.0,764.55,567.06
2018,6,8,12,30,937.0,114.0,4.6,28.8,1020.0,725.46,538.28
2018,6,8,12,45,933.0,114.5,4.7,28.85,1009.0,682.25,506.1
2018,6,8,13,0,929.0,115.0,4.8,28.9,998.0,636.87,471.49
2018,6,8,13,15,925.0,114.5,4.9,28.8,980.0,588.77,434.2
2018,6,8,13,30,921.0,114.0,5.0,28.7,962.0,538.84,394.38
2018,6,8,13,45,916.0,112.5,5.05,28.6,937.5,486.17,351.23
2018,6,8,14,0,911.0,111.0,5.1,28.5,913.0,432.19,305.9
2018,6,8,14,15,903.5,109.5,5.1,28.3,881.5,376.29,258.3
2018,6,8,14,30,896.0,108.0,5.1,28.1,850.0,319.8,209.93
2018,6,8,14,45,886.5,106.0,5.15,27.9,813.0,262.22,161.88
2018,6,8,15,0,877.0,104.0,5.2,27.7,776.0,204.75,117.65
2018,6,8,15,15,865.0,101.5,5.2,27.7,734.0,147.11,82.01
2018,6,8,15,30,853.0,99.0,5.2,27.7,692.0,90.35,69.11
2018,6,8,15,45,838.0,96.0,5.15,27.0,646.0,88.26,67.82
2018,6,8,16,0,823.0,93.0,5.1,26.3,600.0,77.64,59.4
2018,6,8,16,15,805.0,89.0,5.05,25.8,551.0,75.22,57.71
2018,6,8,16,30,787.0,85.0,5.0,25.3,502.0,72.66,55.88
2018,6,8,16,45,762.5,81.5,4.95,24.8,452.0,70.19,54.12
2018,6,8,17,0,738.0,78.0,4.9,24.3,402.0,67.65,52.28
2018,6,8,17,15,704.5,73.5,4.75,23.6,351.0,64.16,49.62
2018,6,8,17,30,671.0,69.0,4.6,22.9,300.0,55.97,42.85
2018,6,8,17,45,624.0,62.5,4.45,22.2,250.0,50.96,38.69
2018,6,8,18,0,577.0,56.0,4.3,21.5,200.0,45.9,34.34
2018,6,8,18,15,500.0,49.5,4.0,20.75,154.0,40.56,29.57
2018,6,8,18,30,423.0,43.0,3.7,20.0,108.0,35.32,24.68
2018,6,8,18,45,311.0,32.5,3.35,19.2,71.0,26.69,16.4
2018,6,8,19,0,199.0,22.0,3.0,18.4,34.0,18.1,1.0
2018,6,8,19,15,99.5,11.0,2.9,17.9,17.0,8.65,0.0
2018,6,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,4,45,29.0,6.0,2.4,13.05,7.0,0.0,0.0
2018,6,9,5,0,58.0,12.0,2.5,13.2,14.0,24.52,0.0
2018,6,9,5,15,175.5,26.0,2.7,13.75,45.0,98.01,57.37
2018,6,9,5,30,293.0,40.0,2.9,14.3,76.0,169.65,128.67
2018,6,9,5,45,393.0,48.0,3.1,14.8,119.5,240.5,191.26
2018,6,9,6,0,493.0,56.0,3.3,15.3,163.0,319.14,259.45
2018,6,9,6,15,470.0,71.0,3.4,15.85,194.5,348.93,286.6
2018,6,9,6,30,447.0,86.0,3.5,16.4,226.0,368.49,303.89
2018,6,9,6,45,358.0,106.5,3.6,17.0,231.5,355.87,293.18
2018,6,9,7,0,269.0,127.0,3.7,17.6,237.0,317.5,260.94
2018,6,9,7,15,160.5,142.5,3.8,18.15,210.5,252.71,206.25
2018,6,9,7,30,52.0,158.0,3.9,18.7,184.0,178.25,142.68
2018,6,9,7,45,41.5,190.5,3.95,19.2,212.5,202.39,161.16
2018,6,9,8,0,31.0,223.0,4.0,19.7,241.0,225.65,178.44
2018,6,9,8,15,26.5,224.5,4.05,20.15,241.0,221.86,174.44
2018,6,9,8,30,22.0,226.0,4.1,20.6,241.0,203.36,158.94
2018,6,9,8,45,14.5,208.5,4.15,21.05,218.5,180.77,140.23
2018,6,9,9,0,7.0,191.0,4.2,21.5,196.0,158.71,122.02
2018,6,9,9,15,57.5,247.0,4.25,21.85,293.0,266.05,207.29
2018,6,9,9,30,108.0,303.0,4.3,22.2,390.0,381.39,295.8
2018,6,9,9,45,96.0,335.5,4.35,22.55,415.5,399.19,307.35
2018,6,9,10,0,84.0,368.0,4.4,22.9,441.0,397.12,304.41
2018,6,9,10,15,161.5,370.5,4.5,23.15,515.5,483.3,370.04
2018,6,9,10,30,239.0,373.0,4.6,23.4,590.0,564.94,430.63
2018,6,9,10,45,251.0,362.0,4.7,23.65,594.5,556.96,424.28
2018,6,9,11,0,263.0,351.0,4.8,23.9,599.0,547.59,417.26
2018,6,9,11,15,358.5,381.5,4.95,23.95,724.0,642.37,487.11
2018,6,9,11,30,454.0,412.0,5.1,24.0,849.0,738.14,555.57
2018,6,9,11,45,507.5,387.0,5.3,24.1,878.0,738.43,556.33
2018,6,9,12,0,561.0,362.0,5.5,24.2,907.0,733.84,553.77
2018,6,9,12,15,503.0,385.0,5.6,24.1,873.0,681.0,514.62
2018,6,9,12,30,445.0,408.0,5.7,24.0,839.0,629.51,476.22
2018,6,9,12,45,404.5,418.0,5.75,23.95,806.5,582.0,440.46
2018,6,9,13,0,364.0,428.0,5.8,23.9,774.0,538.69,407.44
2018,6,9,13,15,364.0,418.5,5.9,23.7,759.5,506.15,382.64
2018,6,9,13,30,364.0,409.0,6.0,23.5,745.0,473.1,356.91
2018,6,9,13,45,332.0,409.0,6.05,23.25,709.0,431.68,324.65
2018,6,9,14,0,300.0,409.0,6.1,23.0,673.0,392.83,294.22
2018,6,9,14,15,316.5,389.0,6.1,22.7,659.0,360.89,267.91
2018,6,9,14,30,333.0,369.0,6.1,22.4,645.0,327.26,239.86
2018,6,9,14,45,475.0,294.0,6.1,22.1,668.5,280.35,196.61
2018,6,9,15,0,617.0,219.0,6.1,21.8,692.0,222.01,145.1
2018,6,9,15,15,609.0,208.5,6.1,21.8,654.0,172.42,112.44
2018,6,9,15,30,601.0,198.0,6.1,21.8,616.0,123.8,98.81
2018,6,9,15,45,537.5,203.0,6.05,20.9,558.0,127.8,102.83
2018,6,9,16,0,474.0,208.0,6.0,20.0,500.0,130.79,106.03
2018,6,9,16,15,472.0,188.0,5.9,19.5,459.0,121.43,98.62
2018,6,9,16,30,470.0,168.0,5.8,19.0,418.0,111.42,90.6
2018,6,9,16,45,517.5,139.0,5.7,18.5,388.5,96.39,78.17
2018,6,9,17,0,565.0,110.0,5.6,18.0,359.0,81.09,65.33
2018,6,9,17,15,509.0,104.5,5.45,17.45,307.5,77.83,62.86
2018,6,9,17,30,453.0,99.0,5.3,16.9,256.0,72.06,58.09
2018,6,9,17,45,456.5,82.0,5.15,16.35,218.0,61.19,48.69
2018,6,9,18,0,460.0,65.0,5.0,15.8,180.0,51.54,40.18
2018,6,9,18,15,404.0,54.5,4.8,15.3,139.0,43.66,33.03
2018,6,9,18,30,348.0,44.0,4.6,14.8,98.0,35.62,25.54
2018,6,9,18,45,253.5,34.0,4.35,14.25,66.0,25.98,16.27
2018,6,9,19,0,159.0,24.0,4.1,13.7,34.0,18.21,2.08
2018,6,9,19,15,81.5,12.5,4.05,13.35,17.5,9.83,0.0
2018,6,9,19,30,4.0,1.0,4.0,13.0,1.0,0.0,0.0
2018,6,9,19,45,2.0,0.5,3.95,12.6,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,45,39.5,8.0,2.7,10.15,9.0,0.0,0.0
2018,6,10,5,0,79.0,16.0,2.8,10.3,18.0,33.04,0.0
2018,6,10,5,15,196.5,29.0,2.95,10.85,49.0,108.21,64.73
2018,6,10,5,30,314.0,42.0,3.1,11.4,80.0,179.45,137.7
2018,6,10,5,45,405.0,50.5,3.2,11.95,123.5,247.42,198.81
2018,6,10,6,0,496.0,59.0,3.3,12.5,167.0,322.99,265.17
2018,6,10,6,15,540.5,66.5,3.4,13.25,212.5,380.91,315.47
2018,6,10,6,30,585.0,74.0,3.5,14.0,258.0,441.61,366.17
2018,6,10,6,45,570.0,89.5,3.55,14.7,295.0,476.37,393.88
2018,6,10,7,0,555.0,105.0,3.6,15.4,332.0,507.86,417.75
2018,6,10,7,15,548.5,122.0,3.7,16.2,371.0,543.57,443.85
2018,6,10,7,30,542.0,139.0,3.8,17.0,410.0,568.07,460.67
2018,6,10,7,45,565.0,148.5,3.9,17.8,457.0,622.42,499.77
2018,6,10,8,0,588.0,158.0,4.0,18.6,504.0,667.3,530.9
2018,6,10,8,15,615.5,165.0,4.1,19.4,553.5,712.14,561.5
2018,6,10,8,30,643.0,172.0,4.2,20.2,603.0,755.56,590.44
2018,6,10,8,45,723.0,153.5,4.3,20.95,667.5,816.62,631.94
2018,6,10,9,0,803.0,135.0,4.4,21.7,732.0,871.04,667.08
2018,6,10,9,15,843.5,124.0,4.45,22.25,780.0,902.38,686.07
2018,6,10,9,30,884.0,113.0,4.5,22.8,828.0,919.25,695.11
2018,6,10,9,45,878.5,122.0,4.5,23.35,857.0,922.82,694.78
2018,6,10,10,0,873.0,131.0,4.5,23.9,886.0,922.27,691.85
2018,6,10,10,15,873.0,136.0,4.55,24.3,910.5,919.04,688.05
2018,6,10,10,30,873.0,141.0,4.6,24.7,935.0,911.96,681.77
2018,6,10,10,45,899.0,127.5,4.6,25.1,960.5,908.01,677.42
2018,6,10,11,0,925.0,114.0,4.6,25.5,986.0,899.9,670.34
2018,6,10,11,15,927.5,114.5,4.65,25.8,998.5,879.95,655.93
2018,6,10,11,30,930.0,115.0,4.7,26.1,1011.0,856.42,639.2
2018,6,10,11,45,931.0,114.5,4.7,26.35,1015.5,827.48,618.61
2018,6,10,12,0,932.0,114.0,4.7,26.6,1020.0,795.41,595.77
2018,6,10,12,15,931.5,113.5,4.8,26.7,1017.0,759.32,569.4
2018,6,10,12,30,931.0,113.0,4.9,26.8,1014.0,720.55,540.54
2018,6,10,12,45,929.5,112.0,4.95,26.85,1004.0,678.22,508.36
2018,6,10,13,0,928.0,111.0,5.0,26.9,994.0,633.56,473.67
2018,6,10,13,15,924.0,110.5,5.0,26.85,976.0,585.68,435.74
2018,6,10,13,30,920.0,110.0,5.0,26.8,958.0,535.98,395.41
2018,6,10,13,45,914.0,109.5,5.05,26.7,933.5,483.75,352.25
2018,6,10,14,0,908.0,109.0,5.1,26.6,909.0,430.3,306.99
2018,6,10,14,15,901.5,107.0,5.1,26.4,878.5,374.71,259.24
2018,6,10,14,30,895.0,105.0,5.1,26.2,848.0,318.42,210.62
2018,6,10,14,45,886.0,103.0,5.15,26.0,811.0,261.13,162.37
2018,6,10,15,0,877.0,101.0,5.2,25.8,774.0,203.9,117.85
2018,6,10,15,15,865.0,99.0,5.2,25.8,732.5,146.68,82.01
2018,6,10,15,30,853.0,97.0,5.2,25.8,691.0,90.32,69.62
2018,6,10,15,45,837.5,94.0,5.15,25.1,645.0,87.08,67.36
2018,6,10,16,0,822.0,91.0,5.1,24.4,599.0,76.3,58.74
2018,6,10,16,15,802.5,88.0,5.05,23.9,550.5,74.46,57.52
2018,6,10,16,30,783.0,85.0,5.0,23.4,502.0,72.54,56.22
2018,6,10,16,45,756.5,82.0,5.0,22.9,451.5,70.39,54.71
2018,6,10,17,0,730.0,79.0,5.0,22.4,401.0,68.21,53.16
2018,6,10,17,15,694.5,74.0,4.9,21.75,349.5,64.34,50.16
2018,6,10,17,30,659.0,69.0,4.8,21.1,298.0,55.77,43.0
2018,6,10,17,45,609.0,63.5,4.7,20.4,248.5,51.48,39.44
2018,6,10,18,0,559.0,58.0,4.6,19.7,199.0,47.21,35.76
2018,6,10,18,15,485.0,51.0,4.35,18.95,153.5,41.58,30.72
2018,6,10,18,30,411.0,44.0,4.1,18.2,108.0,36.02,25.52
2018,6,10,18,45,299.0,34.0,3.85,17.45,72.0,27.85,17.63
2018,6,10,19,0,187.0,24.0,3.6,16.7,36.0,18.29,2.77
2018,6,10,19,15,97.5,13.0,3.5,16.25,19.0,10.23,0.0
2018,6,10,19,30,8.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,6,10,19,45,4.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.5,2.25,11.75,9.5,0.0,0.0
2018,6,11,5,0,115.0,15.0,2.3,11.9,19.0,41.44,0.0
2018,6,11,5,15,242.5,26.0,2.3,12.45,50.5,119.99,71.46
2018,6,11,5,30,370.0,37.0,2.3,13.0,82.0,196.52,149.52
2018,6,11,5,45,457.0,44.0,2.35,13.55,125.5,262.6,209.02
2018,6,11,6,0,544.0,51.0,2.4,14.1,169.0,336.79,273.71
2018,6,11,6,15,599.5,56.0,2.45,14.8,218.0,399.62,327.45
2018,6,11,6,30,655.0,61.0,2.5,15.5,267.0,464.13,380.51
2018,6,11,6,45,694.0,65.0,2.5,16.25,318.0,522.91,426.75
2018,6,11,7,0,733.0,69.0,2.5,17.0,369.0,582.84,472.03
2018,6,11,7,15,761.5,72.5,2.55,17.8,420.5,635.58,510.29
2018,6,11,7,30,790.0,76.0,2.6,18.6,472.0,687.83,545.94
2018,6,11,7,45,810.5,79.0,2.65,19.45,521.5,732.47,574.7
2018,6,11,8,0,831.0,82.0,2.7,20.3,571.0,767.41,595.98
2018,6,11,8,15,847.0,84.5,2.75,21.05,618.0,803.55,618.03
2018,6,11,8,30,863.0,87.0,2.8,21.8,665.0,837.16,637.98
2018,6,11,8,45,875.5,89.0,2.8,22.6,708.5,864.42,652.87
2018,6,11,9,0,888.0,91.0,2.8,23.4,752.0,888.55,665.51
2018,6,11,9,15,888.5,98.0,2.85,24.15,788.0,903.83,672.64
2018,6,11,9,30,889.0,105.0,2.9,24.9,824.0,915.18,677.25
2018,6,11,9,45,883.5,114.5,2.95,25.7,853.5,919.57,677.19
2018,6,11,10,0,878.0,124.0,3.0,26.5,883.0,919.79,674.56
2018,6,11,10,15,885.0,125.0,3.05,27.2,910.0,919.4,671.94
2018,6,11,10,30,892.0,126.0,3.1,27.9,937.0,915.22,666.95
2018,6,11,10,45,897.0,126.5,3.1,28.6,957.0,905.04,657.83
2018,6,11,11,0,902.0,127.0,3.1,29.3,977.0,891.1,646.45
2018,6,11,11,15,905.0,127.5,3.15,29.7,990.0,871.8,632.76
2018,6,11,11,30,908.0,128.0,3.2,30.1,1003.0,848.98,616.83
2018,6,11,11,45,910.0,127.5,3.25,30.5,1008.5,821.22,597.68
2018,6,11,12,0,912.0,127.0,3.3,30.9,1014.0,790.35,575.97
2018,6,11,12,15,916.0,124.5,3.35,31.1,1013.5,756.51,551.64
2018,6,11,12,30,920.0,122.0,3.4,31.3,1013.0,719.78,524.84
2018,6,11,12,45,924.0,117.5,3.45,31.5,1004.5,678.81,494.53
2018,6,11,13,0,928.0,113.0,3.5,31.7,996.0,635.12,461.54
2018,6,11,13,15,925.0,112.0,3.55,31.75,979.0,587.47,425.07
2018,6,11,13,30,922.0,111.0,3.6,31.8,962.0,537.9,386.15
2018,6,11,13,45,917.0,110.0,3.65,31.85,938.0,485.71,344.2
2018,6,11,14,0,912.0,109.0,3.7,31.9,914.0,432.2,300.12
2018,6,11,14,15,905.5,107.5,3.75,31.8,883.5,376.75,253.87
2018,6,11,14,30,899.0,106.0,3.8,31.7,853.0,320.59,206.69
2018,6,11,14,45,890.5,104.0,3.85,31.65,816.5,263.2,159.58
2018,6,11,15,0,882.0,102.0,3.9,31.6,780.0,205.8,116.01
2018,6,11,15,15,870.0,100.0,3.9,31.6,738.5,148.29,80.84
2018,6,11,15,30,858.0,98.0,3.9,31.6,697.0,91.63,68.95
2018,6,11,15,45,843.0,95.5,3.95,31.05,651.0,88.11,66.49
2018,6,11,16,0,828.0,93.0,4.0,30.5,605.0,77.72,58.38
2018,6,11,16,15,808.5,89.5,3.95,30.1,556.0,75.59,56.93
2018,6,11,16,30,789.0,86.0,3.9,29.7,507.0,73.34,55.38
2018,6,11,16,45,762.5,83.0,3.9,29.25,456.5,71.21,53.93
2018,6,11,17,0,736.0,80.0,3.9,28.8,406.0,69.04,52.42
2018,6,11,17,15,700.5,75.5,3.7,28.1,354.5,65.57,49.84
2018,6,11,17,30,665.0,71.0,3.5,27.4,303.0,57.27,43.12
2018,6,11,17,45,614.0,65.5,3.3,26.65,252.5,53.01,39.69
2018,6,11,18,0,563.0,60.0,3.1,25.9,202.0,48.76,36.13
2018,6,11,18,15,487.0,53.0,2.7,24.75,156.5,43.15,31.3
2018,6,11,18,30,411.0,46.0,2.3,23.6,111.0,37.63,26.3
2018,6,11,18,45,297.0,35.5,1.9,22.45,74.0,29.08,18.28
2018,6,11,19,0,183.0,25.0,1.5,21.3,37.0,19.01,3.61
2018,6,11,19,15,95.0,13.5,1.45,20.75,19.5,10.62,0.0
2018,6,11,19,30,7.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.35,19.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,6,12,4,45,58.0,7.5,0.45,16.1,9.5,0.0,0.0
2018,6,12,5,0,116.0,15.0,0.4,16.5,19.0,41.57,0.0
2018,6,12,5,15,246.5,26.0,0.4,17.4,51.0,120.9,70.35
2018,6,12,5,30,377.0,37.0,0.4,18.3,83.0,198.62,146.72
2018,6,12,5,45,464.0,44.5,0.4,19.2,127.5,265.51,204.01
2018,6,12,6,0,551.0,52.0,0.4,20.1,172.0,340.56,265.65
2018,6,12,6,15,607.5,57.5,0.5,21.05,221.5,404.86,317.43
2018,6,12,6,30,664.0,63.0,0.6,22.0,271.0,473.03,369.98
