Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,45,702.5,67.0,0.7,22.9,322.5,529.61,412.01
2018,6,12,7,0,741.0,71.0,0.8,23.8,374.0,589.6,454.84
2018,6,12,7,15,769.5,74.5,0.95,24.9,425.5,642.68,491.27
2018,6,12,7,30,798.0,78.0,1.1,26.0,477.0,695.23,525.3
2018,6,12,7,45,819.0,80.5,1.25,27.05,527.0,739.96,552.85
2018,6,12,8,0,840.0,83.0,1.4,28.1,577.0,774.95,573.37
2018,6,12,8,15,855.5,85.5,1.45,28.85,624.0,810.91,593.95
2018,6,12,8,30,871.0,88.0,1.5,29.6,671.0,844.3,612.52
2018,6,12,8,45,883.5,90.0,1.55,30.3,714.5,871.72,627.16
2018,6,12,9,0,896.0,92.0,1.6,31.0,758.0,895.99,639.72
2018,6,12,9,15,906.5,93.0,1.65,31.5,797.0,914.07,648.86
2018,6,12,9,30,917.0,94.0,1.7,32.0,836.0,928.6,655.87
2018,6,12,9,45,925.5,94.5,1.8,32.5,869.5,937.12,659.79
2018,6,12,10,0,934.0,95.0,1.9,33.0,903.0,941.84,661.46
2018,6,12,10,15,939.0,96.0,2.0,33.35,929.0,940.0,659.56
2018,6,12,10,30,944.0,97.0,2.1,33.7,955.0,934.23,655.34
2018,6,12,10,45,947.5,98.0,2.25,34.05,975.0,923.2,648.37
2018,6,12,11,0,951.0,99.0,2.4,34.4,995.0,908.28,638.97
2018,6,12,11,15,953.0,99.5,2.5,34.55,1007.5,887.84,626.18
2018,6,12,11,30,955.0,100.0,2.6,34.7,1020.0,863.74,611.06
2018,6,12,11,45,955.5,100.0,2.7,34.9,1025.0,834.56,592.49
2018,6,12,12,0,956.0,100.0,2.8,35.1,1030.0,802.15,571.73
2018,6,12,12,15,954.0,100.5,2.95,35.1,1026.5,765.31,547.24
2018,6,12,12,30,952.0,101.0,3.1,35.1,1023.0,725.77,519.98
2018,6,12,12,45,948.0,102.0,3.2,35.1,1012.5,682.78,489.38
2018,6,12,13,0,944.0,103.0,3.3,35.1,1002.0,637.53,456.35
2018,6,12,13,15,940.5,102.5,3.45,35.0,984.5,589.39,420.62
2018,6,12,13,30,937.0,102.0,3.6,34.9,967.0,539.33,382.3
2018,6,12,13,45,931.5,101.5,3.7,34.75,942.5,486.66,340.82
2018,6,12,14,0,926.0,101.0,3.8,34.6,918.0,432.66,297.12
2018,6,12,14,15,919.0,99.5,3.85,34.35,887.0,376.42,250.83
2018,6,12,14,30,912.0,98.0,3.9,34.1,856.0,319.5,203.59
2018,6,12,14,45,902.5,96.5,4.0,33.8,819.0,261.6,156.63
2018,6,12,15,0,893.0,95.0,4.1,33.5,782.0,203.79,113.16
2018,6,12,15,15,881.5,93.0,4.1,33.5,740.5,145.81,77.79
2018,6,12,15,30,870.0,91.0,4.1,33.5,699.0,88.62,65.99
2018,6,12,15,45,855.0,89.5,4.15,32.8,653.5,84.91,63.43
2018,6,12,16,0,840.0,88.0,4.2,32.1,608.0,83.53,62.7
2018,6,12,16,15,821.0,84.5,4.15,31.6,559.0,72.59,54.11
2018,6,12,16,30,802.0,81.0,4.1,31.1,510.0,70.22,52.49
2018,6,12,16,45,776.5,78.5,4.1,30.6,459.5,68.32,51.22
2018,6,12,17,0,751.0,76.0,4.1,30.1,409.0,66.39,49.93
2018,6,12,17,15,717.0,71.5,3.95,29.35,357.5,62.82,47.27
2018,6,12,17,30,683.0,67.0,3.8,28.6,306.0,59.19,44.5
2018,6,12,17,45,634.5,62.0,3.7,27.85,256.0,50.7,37.52
2018,6,12,18,0,586.0,57.0,3.6,27.1,206.0,46.72,34.21
2018,6,12,18,15,513.0,50.5,3.3,26.05,160.0,41.4,29.63
2018,6,12,18,30,440.0,44.0,3.0,25.0,114.0,36.18,24.91
2018,6,12,18,45,327.0,34.5,2.7,23.95,76.5,28.36,17.59
2018,6,12,19,0,214.0,25.0,2.4,22.9,39.0,20.65,4.95
2018,6,12,19,15,112.5,13.5,2.35,22.25,20.5,10.62,0.0
2018,6,12,19,30,11.0,2.0,2.3,21.6,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.25,20.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,13,4,45,59.0,7.5,1.6,14.3,9.5,0.0,0.0
2018,6,13,5,0,118.0,15.0,1.7,14.5,19.0,41.97,0.0
2018,6,13,5,15,249.5,26.0,1.75,15.1,51.5,121.51,71.46
2018,6,13,5,30,381.0,37.0,1.8,15.7,84.0,199.62,149.96
2018,6,13,5,45,470.5,44.0,1.9,16.25,128.5,267.18,209.93
2018,6,13,6,0,560.0,51.0,2.0,16.8,173.0,343.08,275.18
2018,6,13,6,15,617.5,56.0,2.0,17.6,223.0,407.67,329.29
2018,6,13,6,30,675.0,61.0,2.0,18.4,273.0,474.11,382.64
2018,6,13,6,45,715.0,65.0,2.0,19.2,325.0,534.36,428.95
2018,6,13,7,0,755.0,69.0,2.0,20.0,377.0,595.8,474.21
2018,6,13,7,15,783.5,72.0,2.0,20.95,429.0,648.81,511.18
2018,6,13,7,30,812.0,75.0,2.0,21.9,481.0,701.27,545.32
2018,6,13,7,45,833.5,77.0,2.0,22.85,531.5,738.89,567.67
2018,6,13,8,0,855.0,79.0,2.0,23.8,582.0,781.7,593.21
2018,6,13,8,15,870.5,81.5,2.05,24.6,629.5,818.13,614.51
2018,6,13,8,30,886.0,84.0,2.1,25.4,677.0,851.94,633.76
2018,6,13,8,45,898.0,86.0,2.15,26.2,721.0,879.3,648.5
2018,6,13,9,0,910.0,88.0,2.2,27.0,765.0,903.44,661.05
2018,6,13,9,15,918.0,90.0,2.3,27.6,803.0,920.6,670.0
2018,6,13,9,30,926.0,92.0,2.4,28.2,841.0,934.09,676.66
2018,6,13,9,45,931.0,95.0,2.5,28.85,874.0,942.1,679.73
2018,6,13,10,0,936.0,98.0,2.6,29.5,907.0,946.16,680.39
2018,6,13,10,15,941.0,99.0,2.7,29.95,933.5,944.31,677.9
2018,6,13,10,30,946.0,100.0,2.8,30.4,960.0,938.51,673.03
2018,6,13,10,45,949.5,100.5,2.95,30.85,979.5,926.98,664.94
2018,6,13,11,0,953.0,101.0,3.1,31.3,999.0,911.57,654.41
2018,6,13,11,15,955.0,101.5,3.2,31.6,1012.0,891.1,640.68
2018,6,13,11,30,957.0,102.0,3.3,31.9,1025.0,866.96,624.6
2018,6,13,11,45,957.5,102.5,3.45,32.15,1030.0,838.14,605.8
2018,6,13,12,0,958.0,103.0,3.6,32.4,1035.0,806.07,584.72
2018,6,13,12,15,957.0,103.5,3.7,32.45,1032.5,769.87,559.52
2018,6,13,12,30,956.0,104.0,3.8,32.5,1030.0,730.88,531.62
2018,6,13,12,45,953.5,104.0,3.9,32.55,1020.0,687.93,500.3
2018,6,13,13,0,951.0,104.0,4.0,32.6,1010.0,642.62,466.47
2018,6,13,13,15,947.5,103.5,4.0,32.5,992.5,594.19,429.51
2018,6,13,13,30,944.0,103.0,4.0,32.4,975.0,543.82,390.07
2018,6,13,13,45,939.5,102.0,4.05,32.25,951.0,490.92,347.78
2018,6,13,14,0,935.0,101.0,4.1,32.1,927.0,436.59,303.19
2018,6,13,14,15,928.0,100.0,4.15,31.85,896.0,380.22,256.22
2018,6,13,14,30,921.0,99.0,4.2,31.6,865.0,323.14,208.27
2018,6,13,14,45,912.0,98.0,4.25,31.35,828.5,265.16,160.6
2018,6,13,15,0,903.0,97.0,4.3,31.1,792.0,207.17,116.44
2018,6,13,15,15,892.0,94.5,4.3,31.1,750.0,148.33,80.01
2018,6,13,15,30,881.0,92.0,4.3,31.1,708.0,90.23,67.97
2018,6,13,15,45,866.0,90.0,4.3,30.2,662.0,85.52,64.63
2018,6,13,16,0,851.0,88.0,4.3,29.3,616.0,83.83,63.69
2018,6,13,16,15,831.0,85.5,4.3,28.65,566.5,73.48,55.54
2018,6,13,16,30,811.0,83.0,4.3,28.0,517.0,71.78,54.48
2018,6,13,16,45,785.0,79.5,4.3,27.4,465.5,69.19,52.66
2018,6,13,17,0,759.0,76.0,4.3,26.8,414.0,66.54,50.76
2018,6,13,17,15,724.0,72.0,4.2,25.95,362.0,63.3,48.38
2018,6,13,17,30,689.0,68.0,4.1,25.1,310.0,60.05,45.91
2018,6,13,17,45,640.0,63.0,4.05,24.3,259.5,51.49,38.79
2018,6,13,18,0,591.0,58.0,4.0,23.5,209.0,47.52,35.46
2018,6,13,18,15,518.0,51.5,3.85,22.6,162.5,42.22,30.8
2018,6,13,18,30,445.0,45.0,3.7,21.7,116.0,37.01,26.01
2018,6,13,18,45,333.5,35.0,3.55,20.8,78.0,28.79,18.26
2018,6,13,19,0,222.0,25.0,3.4,19.9,40.0,20.64,5.63
2018,6,13,19,15,117.0,13.5,3.4,19.25,21.0,10.62,0.0
2018,6,13,19,30,12.0,2.0,3.4,18.6,2.0,0.0,0.0
2018,6,13,19,45,6.0,1.0,3.35,17.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,4,45,51.5,8.0,2.35,12.95,9.5,0.0,0.0
2018,6,14,5,0,103.0,16.0,2.4,13.1,19.0,38.82,0.0
2018,6,14,5,15,232.0,28.0,2.45,13.6,51.5,117.09,69.16
2018,6,14,5,30,361.0,40.0,2.5,14.1,84.0,194.32,147.12
2018,6,14,5,45,348.0,39.0,2.55,14.6,97.5,209.43,165.98
2018,6,14,6,0,335.0,38.0,2.6,15.1,111.0,219.98,178.78
2018,6,14,6,15,167.5,40.5,2.65,15.75,77.0,143.85,117.28
2018,6,14,6,30,0.0,43.0,2.7,16.4,43.0,32.85,22.34
2018,6,14,6,45,0.0,65.5,2.7,17.1,65.5,50.22,36.96
2018,6,14,7,0,0.0,88.0,2.7,17.8,88.0,68.54,52.07
2018,6,14,7,15,7.5,127.5,2.65,18.6,131.5,107.7,84.28
2018,6,14,7,30,15.0,167.0,2.6,19.4,175.0,148.07,116.74
2018,6,14,7,45,90.0,186.5,2.55,20.2,239.0,250.89,200.11
2018,6,14,8,0,165.0,206.0,2.5,21.0,303.0,331.57,263.41
2018,6,14,8,15,259.0,209.0,2.45,21.8,375.5,431.9,340.04
2018,6,14,8,30,353.0,212.0,2.4,22.6,448.0,539.21,418.71
2018,6,14,8,45,536.0,182.5,2.4,23.35,567.5,682.09,522.07
2018,6,14,9,0,719.0,153.0,2.4,24.1,687.0,819.08,615.26
2018,6,14,9,15,817.5,126.0,2.45,24.75,763.5,879.01,652.02
2018,6,14,9,30,916.0,99.0,2.5,25.4,840.0,931.8,683.97
2018,6,14,9,45,934.5,94.5,2.55,26.1,877.0,944.32,689.1
2018,6,14,10,0,953.0,90.0,2.6,26.8,914.0,953.14,692.25
2018,6,14,10,15,958.0,91.0,2.7,27.35,941.0,951.42,689.53
2018,6,14,10,30,963.0,92.0,2.8,27.9,968.0,945.7,684.4
2018,6,14,10,45,966.5,93.0,2.85,28.45,988.0,934.65,675.56
2018,6,14,11,0,970.0,94.0,2.9,29.0,1008.0,919.65,664.29
2018,6,14,11,15,972.0,94.5,3.05,29.4,1021.0,899.04,650.57
2018,6,14,11,30,974.0,95.0,3.2,29.8,1034.0,874.72,634.38
2018,6,14,11,45,974.5,95.5,3.3,30.2,1039.5,845.64,614.72
2018,6,14,12,0,975.0,96.0,3.4,30.6,1045.0,813.25,592.8
2018,6,14,12,15,973.0,97.0,3.55,30.65,1042.0,776.33,567.5
2018,6,14,12,30,971.0,98.0,3.7,30.7,1039.0,736.61,539.17
2018,6,14,12,45,967.5,98.5,3.8,30.8,1028.5,692.94,507.06
2018,6,14,13,0,964.0,99.0,3.9,30.9,1018.0,646.92,472.46
2018,6,14,13,15,960.5,99.0,4.0,30.75,1001.0,598.36,435.49
2018,6,14,13,30,957.0,99.0,4.1,30.6,984.0,547.82,395.88
2018,6,14,13,45,951.5,99.0,4.2,30.4,959.5,494.59,353.13
2018,6,14,14,0,946.0,99.0,4.3,30.2,935.0,439.99,308.04
2018,6,14,14,15,939.0,97.5,4.4,29.85,903.5,382.74,260.12
2018,6,14,14,30,932.0,96.0,4.5,29.5,872.0,324.78,211.14
2018,6,14,14,45,922.5,95.5,4.55,29.15,835.5,266.45,162.76
2018,6,14,15,0,913.0,95.0,4.6,28.8,799.0,208.14,117.91
2018,6,14,15,15,902.0,93.0,4.6,28.8,757.0,149.05,80.86
2018,6,14,15,30,891.0,91.0,4.6,28.8,715.0,90.68,69.01
2018,6,14,15,45,876.0,89.0,4.6,27.85,668.5,85.21,65.02
2018,6,14,16,0,861.0,87.0,4.6,26.9,622.0,83.49,64.06
2018,6,14,16,15,841.5,84.5,4.5,26.3,572.5,81.2,62.53
2018,6,14,16,30,822.0,82.0,4.4,25.7,523.0,71.34,54.64
2018,6,14,16,45,798.0,78.5,4.35,25.1,471.5,68.75,52.8
2018,6,14,17,0,774.0,75.0,4.3,24.5,420.0,66.09,50.87
2018,6,14,17,15,741.0,71.0,4.15,23.8,368.0,62.83,48.42
2018,6,14,17,30,708.0,67.0,4.0,23.1,316.0,59.55,45.87
2018,6,14,17,45,661.5,61.5,3.9,22.4,265.0,50.67,38.4
2018,6,14,18,0,615.0,56.0,3.8,21.7,214.0,46.27,34.65
2018,6,14,18,15,526.0,50.5,3.55,20.9,164.5,41.49,30.42
2018,6,14,18,30,437.0,45.0,3.3,20.1,115.0,36.94,26.16
2018,6,14,18,45,323.0,34.5,3.1,19.3,76.5,28.3,18.03
2018,6,14,19,0,209.0,24.0,2.9,18.5,38.0,19.72,5.64
2018,6,14,19,15,112.5,13.0,2.85,18.0,20.0,10.23,0.0
2018,6,14,19,30,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,14,19,45,8.0,1.0,2.7,17.05,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,34.5,6.0,2.15,12.65,7.0,0.0,0.0
2018,6,15,5,0,69.0,12.0,2.2,12.8,14.0,26.94,0.0
2018,6,15,5,15,165.5,23.0,2.25,13.25,40.0,89.37,51.74
2018,6,15,5,30,262.0,34.0,2.3,13.7,66.0,152.21,115.02
2018,6,15,5,45,268.5,36.5,2.35,14.15,82.5,172.6,136.73
2018,6,15,6,0,275.0,39.0,2.4,14.6,99.0,192.54,156.51
2018,6,15,6,15,137.5,40.5,2.4,15.25,70.5,127.97,103.99
2018,6,15,6,30,0.0,42.0,2.4,15.9,42.0,32.08,21.74
2018,6,15,6,45,0.0,51.0,2.45,16.55,51.0,39.01,27.56
2018,6,15,7,0,0.0,60.0,2.5,17.2,60.0,45.97,33.25
2018,6,15,7,15,0.0,78.0,2.5,17.9,78.0,59.92,44.68
2018,6,15,7,30,0.0,96.0,2.5,18.6,96.0,74.47,56.41
2018,6,15,7,45,0.0,111.5,2.45,19.3,111.5,87.16,66.44
2018,6,15,8,0,0.0,127.0,2.4,20.0,127.0,99.89,76.34
2018,6,15,8,15,2.0,149.5,2.45,20.75,151.0,120.22,92.28
2018,6,15,8,30,4.0,172.0,2.5,21.5,175.0,140.68,108.07
2018,6,15,8,45,12.0,211.0,2.5,22.25,220.0,180.66,139.16
2018,6,15,9,0,20.0,250.0,2.5,23.0,265.0,221.01,169.86
2018,6,15,9,15,44.5,293.0,2.6,23.6,328.5,297.47,228.11
2018,6,15,9,30,69.0,336.0,2.7,24.2,392.0,358.39,273.24
2018,6,15,9,45,226.0,332.5,2.85,24.75,526.0,530.75,402.51
2018,6,15,10,0,383.0,329.0,3.0,25.3,660.0,682.09,510.81
2018,6,15,10,15,562.0,265.5,3.1,25.7,768.0,781.55,581.51
2018,6,15,10,30,741.0,202.0,3.2,26.1,876.0,872.52,644.85
2018,6,15,10,45,824.5,163.0,3.35,26.5,928.0,887.27,653.4
2018,6,15,11,0,908.0,124.0,3.5,26.9,980.0,893.02,656.49
2018,6,15,11,15,930.0,113.5,3.6,27.1,1000.5,880.49,647.71
2018,6,15,11,30,952.0,103.0,3.7,27.3,1021.0,863.79,636.32
2018,6,15,11,45,953.0,103.5,3.75,27.5,1026.5,835.59,616.96
2018,6,15,12,0,954.0,104.0,3.8,27.7,1032.0,804.12,595.42
2018,6,15,12,15,886.0,142.0,3.95,27.7,1002.5,748.27,555.37
2018,6,15,12,30,818.0,180.0,4.1,27.7,973.0,703.21,521.84
2018,6,15,12,45,810.0,182.0,4.2,27.7,960.5,661.28,490.82
2018,6,15,13,0,802.0,184.0,4.3,27.7,948.0,617.82,457.92
2018,6,15,13,15,825.5,169.0,4.35,27.5,943.5,578.12,427.19
2018,6,15,13,30,849.0,154.0,4.4,27.3,939.0,534.5,392.4
2018,6,15,13,45,794.0,172.0,4.5,27.1,891.5,475.14,345.58
2018,6,15,14,0,739.0,190.0,4.6,26.9,844.0,417.02,299.12
2018,6,15,14,15,730.0,185.5,4.65,26.55,813.0,364.87,255.78
2018,6,15,14,30,721.0,181.0,4.7,26.2,782.0,312.78,212.05
2018,6,15,14,45,673.0,185.5,4.75,25.9,727.0,258.06,168.48
2018,6,15,15,0,625.0,190.0,4.8,25.6,672.0,208.19,131.51
2018,6,15,15,15,533.5,204.5,4.8,25.6,600.5,165.36,106.9
2018,6,15,15,30,442.0,219.0,4.8,25.6,529.0,133.95,105.52
2018,6,15,15,45,373.5,219.5,4.95,24.55,469.5,131.74,104.48
2018,6,15,16,0,305.0,220.0,5.1,23.5,410.0,140.06,112.15
2018,6,15,16,15,287.0,213.5,5.05,22.8,381.0,137.04,110.29
2018,6,15,16,30,269.0,207.0,5.0,22.1,352.0,133.82,108.26
2018,6,15,16,45,361.5,168.5,5.0,21.4,342.5,110.6,89.28
2018,6,15,17,0,454.0,130.0,5.0,20.7,333.0,90.38,72.56
2018,6,15,17,15,491.5,110.5,4.9,19.95,305.5,79.57,63.69
2018,6,15,17,30,529.0,91.0,4.8,19.2,278.0,69.61,55.39
2018,6,15,17,45,534.5,76.5,4.65,18.4,239.5,60.08,47.31
2018,6,15,18,0,540.0,62.0,4.5,17.6,201.0,49.98,38.53
2018,6,15,18,15,472.0,54.5,4.3,17.0,156.5,44.14,33.27
2018,6,15,18,30,404.0,47.0,4.1,16.4,112.0,38.33,27.81
2018,6,15,18,45,311.0,36.0,3.9,15.8,76.0,29.48,19.36
2018,6,15,19,0,218.0,25.0,3.7,15.2,40.0,20.59,6.71
2018,6,15,19,15,115.5,13.5,3.6,14.85,21.0,10.62,0.0
2018,6,15,19,30,13.0,2.0,3.5,14.5,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,14.2,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,4,45,11.0,2.5,2.5,11.35,3.0,0.0,0.0
2018,6,16,5,0,22.0,5.0,2.5,11.4,6.0,9.49,0.0
2018,6,16,5,15,64.5,12.5,2.5,11.7,19.5,42.15,21.86
2018,6,16,5,30,107.0,20.0,2.5,12.0,33.0,71.82,52.43
2018,6,16,5,45,98.5,23.0,2.55,12.3,39.5,76.36,58.67
2018,6,16,6,0,90.0,26.0,2.6,12.6,46.0,80.31,63.43
2018,6,16,6,15,45.0,25.5,2.55,13.05,35.5,52.05,39.67
2018,6,16,6,30,0.0,25.0,2.5,13.5,25.0,19.04,10.79
2018,6,16,6,45,0.0,37.5,2.5,13.95,37.5,28.63,18.98
2018,6,16,7,0,0.0,50.0,2.5,14.4,50.0,38.26,27.09
2018,6,16,7,15,0.0,82.5,2.5,15.1,82.5,63.48,48.21
2018,6,16,7,30,0.0,115.0,2.5,15.8,115.0,90.59,70.49
2018,6,16,7,45,2.5,142.5,2.5,16.5,144.0,115.68,90.77
2018,6,16,8,0,5.0,170.0,2.5,17.2,173.0,141.04,110.91
2018,6,16,8,15,10.0,196.0,2.55,17.9,202.5,167.27,131.52
2018,6,16,8,30,15.0,222.0,2.6,18.6,232.0,193.68,151.93
2018,6,16,8,45,27.5,259.5,2.65,19.3,279.5,253.58,198.49
2018,6,16,9,0,40.0,297.0,2.7,20.0,327.0,299.18,232.89
2018,6,16,9,15,170.0,306.5,2.75,20.65,442.5,440.82,342.85
2018,6,16,9,30,300.0,316.0,2.8,21.3,558.0,583.6,448.44
2018,6,16,9,45,599.5,216.5,2.85,21.95,726.0,781.83,593.11
2018,6,16,10,0,899.0,117.0,2.9,22.6,894.0,930.34,692.48
2018,6,16,10,15,927.0,107.0,3.0,23.05,929.5,938.69,695.42
2018,6,16,10,30,955.0,97.0,3.1,23.5,965.0,943.05,697.01
2018,6,16,10,45,958.0,97.5,3.15,24.0,984.5,931.21,687.47
2018,6,16,11,0,961.0,98.0,3.2,24.5,1004.0,915.48,675.58
2018,6,16,11,15,963.5,98.5,3.3,24.75,1017.0,895.5,661.92
2018,6,16,11,30,966.0,99.0,3.4,25.0,1030.0,871.81,645.8
2018,6,16,11,45,966.0,99.5,3.5,25.25,1035.0,842.58,625.92
2018,6,16,12,0,966.0,100.0,3.6,25.5,1040.0,810.1,603.76
2018,6,16,12,15,963.5,101.0,3.65,25.6,1037.0,773.16,577.15
2018,6,16,12,30,961.0,102.0,3.7,25.7,1034.0,733.5,547.75
2018,6,16,12,45,956.0,103.5,3.75,25.8,1023.0,690.07,515.01
2018,6,16,13,0,951.0,105.0,3.8,25.9,1012.0,644.42,479.87
2018,6,16,13,15,948.0,104.5,3.85,25.85,995.0,596.4,442.35
2018,6,16,13,30,945.0,104.0,3.9,25.8,978.0,546.38,402.22
2018,6,16,13,45,939.5,103.0,3.95,25.75,953.5,493.11,358.49
2018,6,16,14,0,934.0,102.0,4.0,25.7,929.0,438.5,312.52
2018,6,16,14,15,927.0,101.0,4.05,25.45,898.0,382.28,264.54
2018,6,16,14,30,920.0,100.0,4.1,25.2,867.0,325.35,215.52
2018,6,16,14,45,910.5,98.5,4.15,24.95,830.0,267.08,166.41
2018,6,16,15,0,901.0,97.0,4.2,24.7,793.0,208.87,120.8
2018,6,16,15,15,890.0,95.0,4.2,24.7,751.5,150.51,83.37
2018,6,16,15,30,879.0,93.0,4.2,24.7,710.0,92.87,71.98
2018,6,16,15,45,863.5,91.5,4.3,23.9,664.0,86.34,67.02
2018,6,16,16,0,848.0,90.0,4.4,23.1,618.0,84.96,66.3
2018,6,16,16,15,828.0,87.0,4.45,22.5,568.5,74.36,57.73
2018,6,16,16,30,808.0,84.0,4.5,21.9,519.0,72.36,56.38
2018,6,16,16,45,781.5,81.5,4.55,21.35,468.0,70.5,55.12
2018,6,16,17,0,755.0,79.0,4.6,20.8,417.0,68.62,53.84
2018,6,16,17,15,719.0,75.0,4.6,20.1,365.0,65.45,51.44
2018,6,16,17,30,683.0,71.0,4.6,19.4,313.0,57.5,44.8
2018,6,16,17,45,632.5,66.5,4.55,18.7,262.5,53.93,41.87
2018,6,16,18,0,582.0,62.0,4.5,18.0,212.0,50.43,38.87
2018,6,16,18,15,505.0,55.0,4.4,17.35,165.0,44.82,33.82
2018,6,16,18,30,428.0,48.0,4.3,16.7,118.0,39.29,28.63
2018,6,16,18,45,312.5,38.0,4.2,16.05,80.0,31.16,20.79
2018,6,16,19,0,197.0,28.0,4.1,15.4,42.0,21.25,7.46
2018,6,16,19,15,103.0,15.0,4.1,15.15,22.0,11.8,0.0
2018,6,16,19,30,9.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,14.6,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.5,1.3,11.65,4.5,0.0,0.0
2018,6,17,5,0,0.0,9.0,1.3,11.7,9.0,7.08,0.0
2018,6,17,5,15,15.0,25.0,1.3,12.0,27.0,27.7,12.85
2018,6,17,5,30,30.0,41.0,1.3,12.3,45.0,49.58,35.08
2018,6,17,5,45,60.0,60.5,1.3,12.65,72.0,89.77,69.97
2018,6,17,6,0,90.0,80.0,1.3,13.0,99.0,126.14,101.71
2018,6,17,6,15,135.5,99.0,1.35,13.5,137.0,172.63,141.61
2018,6,17,6,30,181.0,118.0,1.4,14.0,175.0,234.91,193.69
2018,6,17,6,45,233.5,134.5,1.4,14.55,221.0,291.75,240.12
2018,6,17,7,0,286.0,151.0,1.4,15.1,267.0,352.49,288.41
2018,6,17,7,15,368.0,156.0,1.4,15.75,326.5,441.33,357.22
2018,6,17,7,30,450.0,161.0,1.4,16.4,386.0,520.11,416.06
2018,6,17,7,45,607.0,134.0,1.45,17.1,470.5,636.19,501.95
2018,6,17,8,0,764.0,107.0,1.5,17.8,555.0,745.86,578.4
2018,6,17,8,15,750.0,122.0,1.55,18.4,592.0,769.28,591.06
2018,6,17,8,30,736.0,137.0,1.6,19.0,629.0,794.1,605.51
2018,6,17,8,45,777.0,131.0,1.7,19.65,680.5,830.53,628.17
2018,6,17,9,0,818.0,125.0,1.8,20.3,732.0,870.27,652.68
2018,6,17,9,15,856.0,115.5,1.95,20.8,780.0,889.79,664.29
2018,6,17,9,30,894.0,106.0,2.1,21.3,828.0,918.11,681.96
2018,6,17,9,45,901.5,107.5,2.2,21.75,861.0,926.7,686.05
2018,6,17,10,0,909.0,109.0,2.3,22.2,894.0,931.53,687.94
2018,6,17,10,15,915.0,109.5,2.45,22.6,920.5,930.23,686.49
2018,6,17,10,30,921.0,110.0,2.6,23.0,947.0,925.08,682.59
2018,6,17,10,45,925.5,109.5,2.7,23.4,966.5,913.86,674.32
2018,6,17,11,0,930.0,109.0,2.8,23.8,986.0,898.86,663.65
2018,6,17,11,15,932.5,110.0,2.9,24.0,999.0,879.74,650.8
2018,6,17,11,30,935.0,111.0,3.0,24.2,1012.0,856.99,635.53
2018,6,17,11,45,936.5,110.5,3.15,24.45,1017.5,828.77,616.69
2018,6,17,12,0,938.0,110.0,3.3,24.7,1023.0,797.36,595.54
2018,6,17,12,15,936.0,111.0,3.4,24.8,1020.5,761.59,569.67
2018,6,17,12,30,934.0,112.0,3.5,24.9,1018.0,723.17,541.34
2018,6,17,12,45,930.5,112.5,3.6,25.0,1007.5,680.93,509.61
2018,6,17,13,0,927.0,113.0,3.7,25.1,997.0,636.47,475.45
2018,6,17,13,15,924.5,112.0,3.75,25.1,980.5,589.43,438.51
2018,6,17,13,30,922.0,111.0,3.8,25.1,964.0,540.42,399.02
2018,6,17,13,45,918.0,109.5,3.8,25.05,940.5,488.61,356.27
2018,6,17,14,0,914.0,108.0,3.8,25.0,917.0,435.36,311.26
2018,6,17,14,15,907.5,106.0,3.85,24.9,886.5,379.72,263.61
2018,6,17,14,30,901.0,104.0,3.9,24.8,856.0,323.35,214.96
2018,6,17,14,45,892.5,102.5,3.9,24.65,820.0,266.38,166.75
2018,6,17,15,0,884.0,101.0,3.9,24.5,784.0,209.35,121.9
2018,6,17,15,15,872.5,99.0,3.9,24.5,743.0,151.92,84.92
2018,6,17,15,30,861.0,97.0,3.9,24.5,702.0,95.26,74.0
2018,6,17,15,45,846.5,94.5,3.9,24.0,656.5,87.61,68.04
2018,6,17,16,0,832.0,92.0,3.9,23.5,611.0,77.1,59.59
2018,6,17,16,15,813.0,89.0,3.9,23.1,562.5,75.29,58.36
2018,6,17,16,30,794.0,86.0,3.9,22.7,514.0,73.39,57.06
2018,6,17,16,45,769.0,82.5,3.85,22.3,463.5,70.93,55.26
2018,6,17,17,0,744.0,79.0,3.8,21.9,413.0,68.4,53.4
2018,6,17,17,15,710.0,75.0,3.75,21.35,362.0,65.29,51.02
2018,6,17,17,30,676.0,71.0,3.7,20.8,311.0,57.39,44.44
2018,6,17,17,45,627.5,65.5,3.65,20.3,260.5,53.13,40.89
2018,6,17,18,0,579.0,60.0,3.6,19.8,210.0,48.87,37.22
2018,6,17,18,15,507.5,53.5,3.45,19.1,164.0,43.65,32.56
2018,6,17,18,30,436.0,47.0,3.3,18.4,118.0,38.52,27.76
2018,6,17,18,45,328.0,37.0,3.2,17.7,80.0,30.37,20.01
2018,6,17,19,0,220.0,27.0,3.1,17.0,42.0,22.29,8.36
2018,6,17,19,15,116.5,14.5,3.0,16.55,22.0,11.41,0.0
2018,6,17,19,30,13.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,17,19,45,6.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,4,45,36.5,6.5,0.85,13.1,7.5,0.0,0.0
2018,6,18,5,0,73.0,13.0,0.9,13.3,15.0,28.54,0.0
2018,6,18,5,15,185.0,26.5,0.9,13.75,45.5,99.2,56.72
2018,6,18,5,30,297.0,40.0,0.9,14.2,76.0,167.85,126.04
2018,6,18,5,45,403.5,48.0,0.9,14.7,121.0,240.61,189.07
2018,6,18,6,0,510.0,56.0,0.9,15.2,166.0,322.02,257.78
2018,6,18,6,15,568.0,62.0,0.95,15.95,214.5,385.61,310.65
2018,6,18,6,30,626.0,68.0,1.0,16.7,263.0,453.25,364.62
2018,6,18,6,45,667.0,72.5,1.0,17.45,314.0,512.29,409.56
2018,6,18,7,0,708.0,77.0,1.0,18.2,365.0,570.47,452.04
2018,6,18,7,15,737.5,81.0,1.15,19.15,416.0,623.64,490.02
2018,6,18,7,30,767.0,85.0,1.3,20.1,467.0,676.45,526.25
2018,6,18,7,45,789.0,88.0,1.4,21.1,516.5,721.66,554.75
2018,6,18,8,0,811.0,91.0,1.5,22.1,566.0,765.28,581.59
2018,6,18,8,15,801.5,103.0,1.65,22.75,605.0,791.11,597.08
2018,6,18,8,30,792.0,115.0,1.8,23.4,644.0,812.96,609.92
2018,6,18,8,45,678.0,173.0,1.95,24.1,647.0,793.79,594.66
2018,6,18,9,0,564.0,231.0,2.1,24.8,650.0,751.2,561.55
2018,6,18,9,15,510.0,270.0,2.2,25.3,663.5,745.44,554.82
2018,6,18,9,30,456.0,309.0,2.3,25.8,677.0,734.83,544.51
2018,6,18,9,45,532.5,285.0,2.4,26.25,732.0,779.48,575.4
2018,6,18,10,0,609.0,261.0,2.5,26.7,787.0,826.32,606.73
2018,6,18,10,15,724.5,209.0,2.6,27.05,853.5,875.14,640.38
2018,6,18,10,30,840.0,157.0,2.7,27.4,920.0,909.91,662.3
2018,6,18,10,45,853.0,152.0,2.75,27.75,941.5,887.41,646.08
2018,6,18,11,0,866.0,147.0,2.8,28.1,963.0,876.44,638.01
2018,6,18,11,15,890.5,133.0,2.9,28.3,982.0,864.11,629.74
2018,6,18,11,30,915.0,119.0,3.0,28.5,1001.0,847.63,618.76
2018,6,18,11,45,916.0,119.0,3.1,28.7,1006.5,819.85,600.26
2018,6,18,12,0,917.0,119.0,3.2,28.9,1012.0,788.96,579.41
2018,6,18,12,15,920.0,116.5,3.3,28.95,1010.5,754.72,555.21
2018,6,18,12,30,923.0,114.0,3.4,29.0,1009.0,717.64,528.48
2018,6,18,12,45,926.0,110.0,3.55,29.1,1000.5,676.71,498.46
2018,6,18,13,0,929.0,106.0,3.7,29.2,992.0,633.14,465.66
2018,6,18,13,15,926.0,105.0,3.8,29.15,975.5,585.86,429.32
2018,6,18,13,30,923.0,104.0,3.9,29.1,959.0,536.65,390.43
2018,6,18,13,45,918.5,103.0,3.95,29.05,935.5,485.03,348.49
2018,6,18,14,0,914.0,102.0,4.0,29.0,912.0,432.0,304.31
2018,6,18,14,15,907.5,101.5,4.05,28.8,882.5,377.45,258.2
2018,6,18,14,30,901.0,101.0,4.1,28.6,853.0,322.13,211.04
2018,6,18,14,45,892.5,99.0,4.15,28.45,817.0,264.9,163.28
2018,6,18,15,0,884.0,97.0,4.2,28.3,781.0,207.64,118.78
2018,6,18,15,15,872.5,95.5,4.2,28.3,740.0,150.58,82.41
2018,6,18,15,30,861.0,94.0,4.2,28.3,699.0,94.28,72.06
2018,6,18,15,45,847.5,91.0,4.25,27.7,654.0,85.59,65.35
2018,6,18,16,0,834.0,88.0,4.3,27.1,609.0,83.39,63.9
2018,6,18,16,15,816.5,85.5,4.25,26.75,561.5,73.08,55.63
2018,6,18,16,30,799.0,83.0,4.2,26.4,514.0,71.46,54.57
2018,6,18,16,45,775.5,79.5,4.2,26.0,464.0,68.95,52.75
2018,6,18,17,0,752.0,76.0,4.2,25.6,414.0,66.36,50.86
2018,6,18,17,15,719.5,71.5,4.1,25.05,363.0,62.81,48.13
2018,6,18,17,30,687.0,67.0,4.0,24.5,312.0,59.2,45.3
2018,6,18,17,45,641.0,62.0,3.9,23.9,262.0,50.75,38.22
2018,6,18,18,0,595.0,57.0,3.8,23.3,212.0,46.78,34.86
2018,6,18,18,15,526.5,51.0,3.5,22.55,166.0,41.86,30.53
2018,6,18,18,30,458.0,45.0,3.2,21.8,120.0,37.03,26.09
2018,6,18,18,45,339.5,35.5,2.9,21.05,81.0,29.16,18.71
2018,6,18,19,0,221.0,26.0,2.6,20.3,42.0,21.41,7.91
2018,6,18,19,15,117.5,14.0,2.5,19.75,22.0,11.02,0.0
2018,6,18,19,30,14.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,18.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,4,45,50.5,6.5,1.3,14.6,8.0,0.0,0.0
2018,6,19,5,0,101.0,13.0,1.4,14.8,16.0,35.48,0.0
2018,6,19,5,15,238.5,25.0,1.5,15.3,49.0,115.01,65.05
2018,6,19,5,30,376.0,37.0,1.6,15.8,82.0,195.22,145.81
2018,6,19,5,45,403.5,45.5,1.65,16.3,114.5,237.77,186.29
2018,6,19,6,0,431.0,54.0,1.7,16.8,147.0,282.37,226.54
2018,6,19,6,15,329.5,72.5,1.7,17.5,154.5,266.21,216.03
2018,6,19,6,30,228.0,91.0,1.7,18.2,162.0,230.76,187.91
2018,6,19,6,45,201.0,105.0,1.75,18.9,176.0,238.69,194.2
2018,6,19,7,0,174.0,119.0,1.8,19.6,190.0,243.61,197.27
2018,6,19,7,15,215.5,140.5,1.8,20.35,240.0,301.41,242.8
2018,6,19,7,30,257.0,162.0,1.8,21.1,290.0,361.38,288.53
2018,6,19,7,45,374.0,163.0,1.8,21.9,371.0,478.17,376.89
2018,6,19,8,0,491.0,164.0,1.8,22.7,452.0,582.72,452.61
2018,6,19,8,15,625.5,138.5,1.8,23.55,536.0,688.74,526.92
2018,6,19,8,30,760.0,113.0,1.8,24.4,620.0,783.52,588.59
2018,6,19,8,45,828.5,100.0,1.8,25.3,686.0,831.54,616.44
2018,6,19,9,0,897.0,87.0,1.8,26.2,752.0,888.45,649.9
2018,6,19,9,15,905.5,89.0,1.85,26.85,790.5,906.22,658.37
2018,6,19,9,30,914.0,91.0,1.9,27.5,829.0,920.39,664.95
2018,6,19,9,45,920.0,93.5,1.95,28.2,862.0,929.1,667.98
2018,6,19,10,0,926.0,96.0,2.0,28.9,895.0,933.95,668.68
2018,6,19,10,15,932.0,96.5,2.05,29.3,922.0,932.94,666.59
2018,6,19,10,30,938.0,97.0,2.1,29.7,949.0,928.03,662.18
2018,6,19,10,45,942.5,97.5,2.15,30.15,969.5,917.89,654.46
2018,6,19,11,0,947.0,98.0,2.2,30.6,990.0,903.87,644.4
2018,6,19,11,15,950.0,97.5,2.3,30.85,1003.0,883.89,631.56
2018,6,19,11,30,953.0,97.0,2.4,31.1,1016.0,860.27,616.38
2018,6,19,11,45,955.0,97.5,2.45,31.35,1022.5,833.18,598.54
2018,6,19,12,0,957.0,98.0,2.5,31.6,1029.0,802.74,578.48
2018,6,19,12,15,955.0,99.0,2.65,31.7,1026.5,766.66,554.28
2018,6,19,12,30,953.0,100.0,2.8,31.8,1024.0,727.84,527.16
2018,6,19,12,45,949.5,100.5,2.9,31.9,1014.0,685.11,496.37
2018,6,19,13,0,946.0,101.0,3.0,32.0,1004.0,640.08,463.12
2018,6,19,13,15,943.5,100.5,3.1,31.95,987.5,592.75,427.52
2018,6,19,13,30,941.0,100.0,3.2,31.9,971.0,543.37,389.27
2018,6,19,13,45,937.0,98.5,3.25,31.85,947.5,490.77,347.38
2018,6,19,14,0,933.0,97.0,3.3,31.8,924.0,436.7,303.15
2018,6,19,14,15,926.5,95.5,3.4,31.55,893.5,380.52,256.63
2018,6,19,14,30,920.0,94.0,3.5,31.3,863.0,323.58,208.94
2018,6,19,14,45,911.5,93.0,3.6,31.1,827.0,265.99,161.47
2018,6,19,15,0,903.0,92.0,3.7,30.9,791.0,208.33,117.14
2018,6,19,15,15,892.0,90.5,3.7,30.9,750.0,150.26,80.39
2018,6,19,15,30,881.0,89.0,3.7,30.9,709.0,92.9,70.14
2018,6,19,15,45,866.5,87.0,3.75,30.15,663.5,83.75,63.17
2018,6,19,16,0,852.0,85.0,3.8,29.4,618.0,82.04,62.17
2018,6,19,16,15,834.0,82.0,3.85,28.9,569.0,79.48,60.4
2018,6,19,16,30,816.0,79.0,3.9,28.4,520.0,69.14,52.17
2018,6,19,16,45,791.5,76.5,3.9,27.9,469.5,67.19,50.85
2018,6,19,17,0,767.0,74.0,3.9,27.4,419.0,65.2,49.48
2018,6,19,17,15,733.5,70.0,3.9,26.65,367.5,61.93,47.05
2018,6,19,17,30,700.0,66.0,3.9,25.9,316.0,58.62,44.53
2018,6,19,17,45,652.5,61.5,3.85,25.15,265.5,50.53,37.83
2018,6,19,18,0,605.0,57.0,3.8,24.4,215.0,46.88,34.78
2018,6,19,18,15,534.5,50.5,3.65,23.45,168.0,41.53,30.14
2018,6,19,18,30,464.0,44.0,3.5,22.5,121.0,36.26,25.35
2018,6,19,18,45,355.0,35.0,3.35,21.55,82.5,28.81,18.39
2018,6,19,19,0,246.0,26.0,3.2,20.6,44.0,21.47,8.16
2018,6,19,19,15,130.5,14.0,3.1,20.0,23.0,11.02,0.0
2018,6,19,19,30,15.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,18.75,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.0,1.35,12.95,9.0,0.0,0.0
2018,6,20,5,0,125.0,14.0,1.5,13.2,18.0,42.16,0.0
2018,6,20,5,15,267.5,24.5,1.6,13.75,51.0,123.1,69.41
2018,6,20,5,30,410.0,35.0,1.7,14.3,84.0,205.34,154.01
2018,6,20,5,45,452.0,42.0,1.75,14.9,119.5,253.94,199.81
2018,6,20,6,0,494.0,49.0,1.8,15.5,155.0,306.03,246.46
2018,6,20,6,15,426.0,66.0,1.85,16.35,174.5,315.27,256.7
2018,6,20,6,30,358.0,83.0,1.9,17.2,194.0,309.45,253.02
2018,6,20,6,45,329.0,99.5,1.95,18.1,216.0,326.16,266.15
2018,6,20,7,0,300.0,116.0,2.0,19.0,238.0,339.14,275.27
2018,6,20,7,15,316.5,142.5,2.1,19.9,286.5,373.57,301.33
2018,6,20,7,30,333.0,169.0,2.2,20.8,335.0,424.27,338.78
2018,6,20,7,45,542.0,139.0,2.25,21.75,441.5,590.48,464.23
2018,6,20,8,0,751.0,109.0,2.3,22.7,548.0,736.39,567.49
2018,6,20,8,15,827.0,94.5,2.35,23.55,615.0,801.88,608.7
2018,6,20,8,30,903.0,80.0,2.4,24.4,682.0,858.49,643.43
2018,6,20,8,45,915.0,81.5,2.4,25.25,726.0,885.97,657.6
2018,6,20,9,0,927.0,83.0,2.4,26.1,770.0,910.22,669.71
2018,6,20,9,15,931.5,87.0,2.45,26.85,808.0,927.01,677.56
2018,6,20,9,30,936.0,91.0,2.5,27.6,846.0,939.95,683.0
2018,6,20,9,45,938.0,96.0,2.55,28.35,879.0,947.71,685.17
2018,6,20,10,0,940.0,101.0,2.6,29.1,912.0,951.4,684.86
2018,6,20,10,15,946.5,101.5,2.7,29.55,940.0,950.72,683.12
2018,6,20,10,30,953.0,102.0,2.8,30.0,968.0,946.07,678.97
2018,6,20,10,45,958.0,102.0,2.9,30.4,988.5,935.66,671.35
2018,6,20,11,0,963.0,102.0,3.0,30.8,1009.0,921.31,661.31
2018,6,20,11,15,966.0,102.5,3.1,31.0,1023.0,901.84,648.54
2018,6,20,11,30,969.0,103.0,3.2,31.2,1037.0,878.61,633.35
2018,6,20,11,45,971.0,102.0,3.35,31.4,1042.5,849.75,614.71
2018,6,20,12,0,973.0,101.0,3.5,31.6,1048.0,817.55,593.73
2018,6,20,12,15,972.0,101.5,3.6,31.65,1046.0,781.22,568.67
2018,6,20,12,30,971.0,102.0,3.7,31.7,1044.0,742.04,540.68
2018,6,20,12,45,969.0,102.5,3.85,31.75,1035.0,699.53,509.85
2018,6,20,13,0,967.0,103.0,4.0,31.8,1026.0,654.54,476.38
2018,6,20,13,15,964.0,102.5,4.05,31.7,1009.0,605.96,439.4
2018,6,20,13,30,961.0,102.0,4.1,31.6,992.0,555.33,399.82
2018,6,20,13,45,956.5,101.0,4.2,31.45,968.0,501.84,357.1
2018,6,20,14,0,952.0,100.0,4.3,31.3,944.0,446.86,311.97
2018,6,20,14,15,946.0,98.0,4.35,31.05,913.0,389.45,264.04
2018,6,20,14,30,940.0,96.0,4.4,30.8,882.0,331.2,214.92
2018,6,20,14,45,932.0,94.5,4.4,30.55,845.5,272.22,166.02
2018,6,20,15,0,924.0,93.0,4.4,30.3,809.0,213.1,120.28
2018,6,20,15,15,913.5,91.0,4.4,30.3,767.0,153.5,82.21
2018,6,20,15,30,903.0,89.0,4.4,30.3,725.0,94.55,61.55
2018,6,20,15,45,889.5,87.0,4.4,29.55,679.0,84.41,63.87
2018,6,20,16,0,876.0,85.0,4.4,28.8,633.0,82.69,62.87
2018,6,20,16,15,858.0,82.0,4.4,28.25,583.5,80.08,61.07
2018,6,20,16,30,840.0,79.0,4.4,27.7,534.0,77.32,59.13
2018,6,20,16,45,816.5,76.0,4.35,27.2,482.5,67.36,51.15
2018,6,20,17,0,793.0,73.0,4.3,26.7,431.0,64.97,49.44
2018,6,20,17,15,761.0,69.0,4.2,25.95,378.5,61.65,46.96
2018,6,20,17,30,729.0,65.0,4.1,25.2,326.0,58.29,44.38
2018,6,20,17,45,683.5,60.5,4.0,24.45,274.5,54.32,41.2
2018,6,20,18,0,638.0,56.0,3.9,23.7,223.0,46.49,34.56
2018,6,20,18,15,569.5,49.5,3.7,22.75,174.5,41.07,29.84
2018,6,20,18,30,501.0,43.0,3.5,21.8,126.0,35.71,24.97
2018,6,20,18,45,390.5,35.0,3.3,20.85,86.5,28.98,18.61
2018,6,20,19,0,280.0,27.0,3.1,19.9,47.0,22.43,9.03
2018,6,20,19,15,149.5,14.5,3.05,19.25,24.5,11.41,0.0
2018,6,20,19,30,19.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,6,20,19,45,9.5,1.0,2.9,17.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,7.0,1.6,12.3,9.0,0.0,0.0
2018,6,21,5,0,140.0,14.0,1.7,12.5,18.0,45.79,0.0
2018,6,21,5,15,289.5,24.5,1.75,13.0,52.5,129.39,72.33
2018,6,21,5,30,439.0,35.0,1.8,13.5,87.0,215.46,161.88
2018,6,21,5,45,485.0,42.5,1.8,14.05,125.5,267.81,211.17
2018,6,21,6,0,531.0,50.0,1.8,14.6,164.0,324.08,261.45
2018,6,21,6,15,473.5,68.5,1.9,15.45,190.0,342.13,279.05
2018,6,21,6,30,416.0,87.0,2.0,16.3,216.0,346.55,283.84
2018,6,21,6,45,408.0,104.5,2.05,17.15,250.0,379.75,310.23
2018,6,21,7,0,400.0,122.0,2.1,18.0,284.0,410.84,333.61
2018,6,21,7,15,475.0,126.5,2.15,18.85,344.0,483.47,389.23
2018,6,21,7,30,550.0,131.0,2.2,19.7,404.0,569.26,452.47
2018,6,21,7,45,654.0,118.5,2.25,20.6,476.5,654.27,513.72
2018,6,21,8,0,758.0,106.0,2.3,21.5,549.0,738.48,571.09
2018,6,21,8,15,836.5,92.0,2.35,22.35,618.5,797.88,608.76
2018,6,21,8,30,915.0,78.0,2.4,23.2,688.0,866.1,651.68
2018,6,21,8,45,926.5,79.5,2.45,24.05,732.0,893.46,666.09
2018,6,21,9,0,938.0,81.0,2.5,24.9,776.0,917.53,678.53
2018,6,21,9,15,947.5,82.0,2.6,25.6,815.5,935.79,687.94
2018,6,21,9,30,957.0,83.0,2.7,26.3,855.0,950.36,694.98
2018,6,21,9,45,965.0,83.5,2.8,27.0,889.0,959.23,698.39
2018,6,21,10,0,973.0,84.0,2.9,27.7,923.0,964.16,699.37
2018,6,21,10,15,978.0,84.5,2.95,28.3,950.5,962.39,696.01
2018,6,21,10,30,983.0,85.0,3.0,28.9,978.0,956.57,690.22
2018,6,21,10,45,986.0,86.0,3.1,29.5,998.5,945.41,681.48
2018,6,21,11,0,989.0,87.0,3.2,30.1,1019.0,930.23,670.27
2018,6,21,11,15,991.0,87.5,3.2,30.55,1032.0,909.81,655.5
2018,6,21,11,30,993.0,88.0,3.2,31.0,1045.0,885.59,638.37
2018,6,21,11,45,994.0,88.5,3.25,31.5,1051.0,856.92,618.58
2018,6,21,12,0,995.0,89.0,3.3,32.0,1057.0,824.81,596.54
2018,6,21,12,15,990.0,91.5,3.35,32.15,1053.5,786.75,570.36
2018,6,21,12,30,985.0,94.0,3.4,32.3,1050.0,745.96,541.03
2018,6,21,12,45,977.0,98.5,3.45,32.5,1039.0,702.25,508.89
2018,6,21,13,0,969.0,103.0,3.5,32.7,1028.0,656.38,474.5
2018,6,21,13,15,967.0,102.5,3.6,32.65,1012.0,608.28,438.28
2018,6,21,13,30,965.0,102.0,3.7,32.6,996.0,558.03,399.34
2018,6,21,13,45,961.0,101.0,3.75,32.55,972.5,504.58,356.77
2018,6,21,14,0,957.0,100.0,3.8,32.5,949.0,449.58,311.81
2018,6,21,14,15,951.0,98.5,3.85,32.3,918.0,392.25,264.27
2018,6,21,14,30,945.0,97.0,3.9,32.1,887.0,334.05,215.51
2018,6,21,14,45,937.5,95.0,3.95,31.85,850.5,274.57,166.56
2018,6,21,15,0,930.0,93.0,4.0,31.6,814.0,214.89,120.64
2018,6,21,15,15,919.5,90.5,4.0,31.6,771.5,154.63,82.18
2018,6,21,15,30,909.0,88.0,4.0,31.6,729.0,95.03,60.98
2018,6,21,15,45,896.5,85.5,4.05,30.95,683.0,83.71,62.92
2018,6,21,16,0,884.0,83.0,4.1,30.3,637.0,81.68,61.63
2018,6,21,16,15,868.0,80.0,4.05,29.85,588.0,79.08,59.82
2018,6,21,16,30,852.0,77.0,4.0,29.4,539.0,76.32,57.87
2018,6,21,16,45,829.5,73.5,3.95,28.95,487.0,65.9,49.54
2018,6,21,17,0,807.0,70.0,3.9,28.5,435.0,63.09,47.48
2018,6,21,17,15,776.0,66.5,3.75,27.75,382.5,60.05,45.25
2018,6,21,17,30,745.0,63.0,3.6,27.0,330.0,56.99,42.94
2018,6,21,17,45,700.0,58.5,3.45,26.3,278.0,52.95,39.7
2018,6,21,18,0,655.0,54.0,3.3,25.6,226.0,48.92,36.35
2018,6,21,18,15,586.0,48.5,3.0,24.45,177.5,40.44,29.08
2018,6,21,18,30,517.0,43.0,2.7,23.3,129.0,35.82,24.91
2018,6,21,18,45,406.0,34.5,2.4,22.15,88.5,28.63,18.23
2018,6,21,19,0,295.0,26.0,2.1,21.0,48.0,21.6,8.61
2018,6,21,19,15,158.0,14.0,2.05,20.4,25.0,11.02,0.0
2018,6,21,19,30,21.0,2.0,2.0,19.8,2.0,0.0,0.0
2018,6,21,19,45,10.5,1.0,1.95,19.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
