Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,0.7,14.7,17.0,38.25,0.0
2018,6,22,5,15,252.0,25.5,0.75,15.55,50.5,118.25,64.18
2018,6,22,5,30,394.0,37.0,0.8,16.4,84.0,200.64,148.44
2018,6,22,5,45,468.0,45.0,0.8,17.25,126.5,262.96,203.56
2018,6,22,6,0,542.0,53.0,0.8,18.1,169.0,332.11,261.98
2018,6,22,6,15,489.0,71.0,0.8,19.05,196.5,352.3,280.32
2018,6,22,6,30,436.0,89.0,0.8,20.0,224.0,359.83,287.11
2018,6,22,6,45,404.5,107.0,0.8,20.9,250.0,380.1,302.32
2018,6,22,7,0,373.0,125.0,0.8,21.8,276.0,396.18,313.13
2018,6,22,7,15,433.5,135.5,0.95,23.0,333.5,464.13,363.37
2018,6,22,7,30,494.0,146.0,1.1,24.2,391.0,535.15,413.82
2018,6,22,7,45,669.5,118.0,1.25,25.35,487.0,665.29,506.18
2018,6,22,8,0,845.0,90.0,1.4,26.5,583.0,789.68,587.91
2018,6,22,8,15,874.0,89.5,1.55,27.65,636.5,825.65,607.64
2018,6,22,8,30,903.0,89.0,1.7,28.8,690.0,867.9,632.07
2018,6,22,8,45,915.0,91.0,1.85,29.9,734.5,895.89,646.94
2018,6,22,9,0,927.0,93.0,2.0,31.0,779.0,920.62,659.68
2018,6,22,9,15,935.0,95.5,2.05,31.7,818.5,938.85,668.28
2018,6,22,9,30,943.0,98.0,2.1,32.4,858.0,953.33,674.59
2018,6,22,9,45,947.5,101.0,2.15,33.1,891.5,961.3,676.91
2018,6,22,10,0,952.0,104.0,2.2,33.8,925.0,965.27,676.88
2018,6,22,10,15,957.5,105.0,2.2,34.2,952.5,964.16,674.18
2018,6,22,10,30,963.0,106.0,2.2,34.6,980.0,959.04,669.16
2018,6,22,10,45,966.0,107.0,2.25,35.0,1000.5,947.69,660.93
2018,6,22,11,0,969.0,108.0,2.3,35.4,1021.0,932.39,650.38
2018,6,22,11,15,971.5,108.0,2.4,35.65,1034.0,911.91,637.52
2018,6,22,11,30,974.0,108.0,2.5,35.9,1047.0,887.7,622.32
2018,6,22,11,45,974.5,108.5,2.55,36.15,1052.5,858.73,603.69
2018,6,22,12,0,975.0,109.0,2.6,36.4,1058.0,826.44,582.92
2018,6,22,12,15,973.5,109.5,2.7,36.5,1055.5,789.6,558.39
2018,6,22,12,30,972.0,110.0,2.8,36.6,1053.0,749.95,531.16
2018,6,22,12,45,969.5,110.0,2.9,36.7,1043.0,706.65,500.77
2018,6,22,13,0,967.0,110.0,3.0,36.8,1033.0,660.94,467.88
2018,6,22,13,15,963.0,109.5,3.1,36.7,1015.5,611.78,432.0
2018,6,22,13,30,959.0,109.0,3.2,36.6,998.0,560.67,393.55
2018,6,22,13,45,953.5,108.0,3.25,36.55,973.0,506.8,351.71
2018,6,22,14,0,948.0,107.0,3.3,36.5,948.0,451.55,307.62
2018,6,22,14,15,941.5,105.5,3.35,36.25,917.0,394.47,261.39
2018,6,22,14,30,935.0,104.0,3.4,36.0,886.0,336.59,213.95
2018,6,22,14,45,926.0,102.5,3.5,35.8,849.0,277.59,166.36
2018,6,22,15,0,917.0,101.0,3.6,35.6,812.0,218.54,121.75
2018,6,22,15,15,906.0,99.0,3.6,35.6,770.0,159.19,84.43
2018,6,22,15,30,895.0,97.0,3.6,35.6,728.0,100.53,63.65
2018,6,22,15,45,880.0,94.5,3.7,34.85,681.0,88.56,65.72
2018,6,22,16,0,865.0,92.0,3.8,34.1,634.0,86.63,64.6
2018,6,22,16,15,844.5,89.0,3.8,33.6,583.5,76.03,56.39
2018,6,22,16,30,824.0,86.0,3.8,33.1,533.0,74.04,55.1
2018,6,22,16,45,798.5,82.5,3.8,32.6,481.0,71.52,53.36
2018,6,22,17,0,773.0,79.0,3.8,32.1,429.0,68.92,51.54
2018,6,22,17,15,738.5,75.0,3.65,31.3,376.5,65.74,49.27
2018,6,22,17,30,704.0,71.0,3.5,30.5,324.0,62.54,46.91
2018,6,22,17,45,655.0,66.0,3.3,29.7,272.0,53.82,39.84
2018,6,22,18,0,606.0,61.0,3.1,28.9,220.0,49.89,36.63
2018,6,22,18,15,533.5,54.0,2.7,27.6,172.0,44.23,31.87
2018,6,22,18,30,461.0,47.0,2.3,26.3,124.0,38.64,26.94
2018,6,22,18,45,349.0,37.5,1.9,25.05,85.0,30.83,19.8
2018,6,22,19,0,237.0,28.0,1.5,23.8,46.0,23.14,9.62
2018,6,22,19,15,125.5,15.0,1.4,23.2,24.0,11.8,0.0
2018,6,22,19,30,14.0,2.0,1.3,22.6,2.0,0.0,0.0
2018,6,22,19,45,7.0,1.0,1.2,22.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,0.55,18.45,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,0.5,18.7,16.0,33.92,0.0
2018,6,23,5,15,229.5,25.0,0.5,19.4,48.0,110.57,57.77
2018,6,23,5,30,363.0,37.0,0.5,20.1,80.0,189.14,137.55
2018,6,23,5,45,455.0,45.0,0.45,20.8,124.5,257.23,195.69
2018,6,23,6,0,547.0,53.0,0.4,21.5,169.0,334.06,258.51
2018,6,23,6,15,606.5,58.5,0.5,22.45,219.0,399.47,311.05
2018,6,23,6,30,666.0,64.0,0.6,23.4,269.0,469.04,364.59
2018,6,23,6,45,707.0,67.5,0.65,24.3,321.0,526.52,406.83
2018,6,23,7,0,748.0,71.0,0.7,25.2,373.0,587.8,449.98
2018,6,23,7,15,777.5,74.0,0.95,26.35,425.0,641.41,487.56
2018,6,23,7,30,807.0,77.0,1.2,27.5,477.0,694.58,522.96
2018,6,23,7,45,829.5,79.0,1.4,28.6,527.5,740.43,551.48
2018,6,23,8,0,852.0,81.0,1.6,29.7,578.0,776.85,573.15
2018,6,23,8,15,868.5,83.5,1.75,30.55,626.0,814.36,595.35
2018,6,23,8,30,885.0,86.0,1.9,31.4,674.0,849.33,615.57
2018,6,23,8,45,898.0,87.5,2.05,32.3,718.5,877.4,630.97
2018,6,23,9,0,911.0,89.0,2.2,33.2,763.0,902.33,644.27
2018,6,23,9,15,922.5,90.0,2.3,33.75,803.0,922.04,654.68
2018,6,23,9,30,934.0,91.0,2.4,34.3,843.0,938.19,662.89
2018,6,23,9,45,943.0,91.0,2.5,34.85,877.0,947.35,666.78
2018,6,23,10,0,952.0,91.0,2.6,35.4,911.0,952.67,668.39
2018,6,23,10,15,957.5,91.5,2.65,35.7,938.5,951.41,666.28
2018,6,23,10,30,963.0,92.0,2.7,36.0,966.0,946.17,661.85
2018,6,23,10,45,966.0,93.5,2.75,36.35,986.5,935.67,654.14
2018,6,23,11,0,969.0,95.0,2.8,36.7,1007.0,921.2,644.06
2018,6,23,11,15,971.5,95.0,2.85,36.9,1020.0,901.08,630.93
2018,6,23,11,30,974.0,95.0,2.9,37.1,1033.0,877.23,615.5
2018,6,23,11,45,974.0,95.0,3.0,37.3,1038.0,847.81,596.83
2018,6,23,12,0,974.0,95.0,3.1,37.5,1043.0,815.12,575.97
2018,6,23,12,15,972.5,96.0,3.2,37.5,1041.0,779.04,552.21
2018,6,23,12,30,971.0,97.0,3.3,37.5,1039.0,740.11,525.36
2018,6,23,12,45,967.0,98.0,3.4,37.5,1028.5,696.89,494.93
2018,6,23,13,0,963.0,99.0,3.5,37.5,1018.0,651.35,462.07
2018,6,23,13,15,959.5,98.5,3.6,37.3,1001.0,602.82,426.54
2018,6,23,13,30,956.0,98.0,3.7,37.1,984.0,552.31,388.41
2018,6,23,13,45,950.5,97.0,3.75,36.95,959.5,498.75,346.71
2018,6,23,14,0,945.0,96.0,3.8,36.8,935.0,443.81,302.77
2018,6,23,14,15,938.0,95.0,3.9,36.5,904.0,387.21,256.79
2018,6,23,14,30,931.0,94.0,4.0,36.2,873.0,329.87,209.62
2018,6,23,14,45,921.5,93.0,4.05,35.9,836.5,271.45,162.31
2018,6,23,15,0,912.0,92.0,4.1,35.6,800.0,213.05,118.0
2018,6,23,15,15,901.5,90.0,4.1,35.6,758.5,154.19,80.71
2018,6,23,15,30,891.0,88.0,4.1,35.6,717.0,95.97,59.72
2018,6,23,15,45,876.0,86.5,4.1,34.75,671.0,83.73,61.9
2018,6,23,16,0,861.0,85.0,4.1,33.9,625.0,82.29,61.18
2018,6,23,16,15,842.0,82.0,4.05,33.35,575.5,79.7,59.42
2018,6,23,16,30,823.0,79.0,4.0,32.8,526.0,69.29,51.29
2018,6,23,16,45,798.5,76.0,3.95,32.25,475.0,66.97,49.71
2018,6,23,17,0,774.0,73.0,3.9,31.7,424.0,64.6,48.06
2018,6,23,17,15,741.0,69.5,3.7,30.85,372.0,61.67,45.98
2018,6,23,17,30,708.0,66.0,3.5,30.0,320.0,58.73,43.83
2018,6,23,17,45,659.5,61.5,3.35,29.15,269.0,54.79,40.75
2018,6,23,18,0,611.0,57.0,3.2,28.3,218.0,46.93,34.23
2018,6,23,18,15,544.0,50.5,2.9,27.25,171.0,41.6,29.7
2018,6,23,18,30,477.0,44.0,2.6,26.2,124.0,36.32,25.01
2018,6,23,18,45,368.5,35.5,2.35,25.1,85.0,29.26,18.51
2018,6,23,19,0,260.0,27.0,2.1,24.0,46.0,22.34,9.2
2018,6,23,19,15,138.5,14.5,1.95,23.35,24.0,11.41,0.0
2018,6,23,19,30,17.0,2.0,1.8,22.7,2.0,0.0,0.0
2018,6,23,19,45,8.5,1.0,1.7,22.1,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.6,16.6,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.7,16.9,14.0,30.12,0.0
2018,6,24,5,15,194.5,24.5,1.85,17.5,43.5,97.86,50.16
2018,6,24,5,30,305.0,37.0,2.0,18.1,73.0,168.01,123.78
2018,6,24,5,45,320.0,43.0,2.15,18.65,96.5,199.07,154.52
2018,6,24,6,0,335.0,49.0,2.3,19.2,120.0,230.57,183.77
2018,6,24,6,15,167.5,49.5,2.35,19.95,85.0,153.99,123.35
2018,6,24,6,30,0.0,50.0,2.4,20.7,50.0,38.24,26.4
2018,6,24,6,45,13.5,74.0,2.45,21.45,79.5,65.41,49.16
2018,6,24,7,0,27.0,98.0,2.5,22.2,109.0,101.51,78.81
2018,6,24,7,15,152.5,129.5,2.45,22.95,204.0,231.69,185.66
2018,6,24,7,30,278.0,161.0,2.4,23.7,299.0,375.16,297.94
2018,6,24,7,45,494.0,140.0,2.35,24.45,416.0,544.46,426.09
2018,6,24,8,0,710.0,119.0,2.3,25.2,533.0,717.78,549.39
2018,6,24,8,15,747.5,118.5,2.25,25.85,586.0,761.77,575.23
2018,6,24,8,30,785.0,118.0,2.2,26.5,639.0,808.98,603.66
2018,6,24,8,45,799.5,121.0,2.2,27.2,682.0,838.3,619.73
2018,6,24,9,0,814.0,124.0,2.2,27.9,725.0,864.73,633.83
2018,6,24,9,15,829.0,124.5,2.2,28.5,764.5,885.9,644.63
2018,6,24,9,30,844.0,125.0,2.2,29.1,804.0,891.65,645.42
2018,6,24,9,45,858.0,123.5,2.25,29.7,838.5,903.13,650.61
2018,6,24,10,0,872.0,122.0,2.3,30.3,873.0,911.1,653.55
2018,6,24,10,15,878.5,123.0,2.25,30.85,900.0,911.02,650.7
2018,6,24,10,30,885.0,124.0,2.2,31.4,927.0,907.2,645.64
2018,6,24,10,45,890.0,125.5,2.2,31.95,948.0,898.72,638.24
2018,6,24,11,0,895.0,127.0,2.2,32.5,969.0,886.47,628.61
2018,6,24,11,15,898.5,127.0,2.25,32.8,982.5,868.01,616.21
2018,6,24,11,30,902.0,127.0,2.3,33.1,996.0,846.03,601.63
2018,6,24,11,45,904.0,126.5,2.35,33.4,1002.0,819.1,583.89
2018,6,24,12,0,906.0,126.0,2.4,33.7,1008.0,789.06,563.8
2018,6,24,12,15,905.0,127.0,2.45,33.8,1006.5,755.05,540.29
2018,6,24,12,30,904.0,128.0,2.5,33.9,1005.0,718.43,514.54
2018,6,24,12,45,901.0,128.5,2.6,34.05,995.5,677.71,485.54
2018,6,24,13,0,898.0,129.0,2.7,34.2,986.0,634.82,454.27
2018,6,24,13,15,894.0,128.5,2.75,34.15,969.5,588.67,420.01
2018,6,24,13,30,890.0,128.0,2.8,34.1,953.0,540.74,383.44
2018,6,24,13,45,885.0,126.5,2.9,34.05,929.5,490.11,343.94
2018,6,24,14,0,880.0,125.0,3.0,34.0,906.0,438.18,302.28
2018,6,24,14,15,872.5,123.5,3.05,33.8,876.0,384.32,258.33
2018,6,24,14,30,865.0,122.0,3.1,33.6,846.0,329.85,213.37
2018,6,24,14,45,855.5,120.0,3.15,33.4,810.5,274.26,168.22
2018,6,24,15,0,846.0,118.0,3.2,33.2,775.0,218.75,125.87
2018,6,24,15,15,833.5,115.5,3.2,33.2,734.0,154.94,84.13
2018,6,24,15,30,821.0,113.0,3.2,33.2,693.0,99.13,62.83
2018,6,24,15,45,795.5,113.0,3.35,32.45,645.0,88.23,66.13
2018,6,24,16,0,770.0,113.0,3.5,31.7,597.0,88.8,67.02
2018,6,24,16,15,705.5,121.5,3.55,31.1,537.5,86.7,65.7
2018,6,24,16,30,641.0,130.0,3.6,30.5,478.0,92.16,70.57
2018,6,24,16,45,606.5,123.0,3.65,29.9,426.5,88.61,68.08
2018,6,24,17,0,572.0,116.0,3.7,29.3,375.0,84.91,65.44
2018,6,24,17,15,562.5,103.5,3.75,28.4,332.5,77.58,59.79
2018,6,24,17,30,553.0,91.0,3.8,27.5,290.0,69.8,53.64
2018,6,24,17,45,524.5,80.5,3.8,26.65,245.5,62.8,48.0
2018,6,24,18,0,496.0,70.0,3.8,25.8,201.0,55.51,41.93
2018,6,24,18,15,445.5,59.5,3.7,24.8,158.5,47.74,35.27
2018,6,24,18,30,395.0,49.0,3.6,23.8,116.0,39.78,28.22
2018,6,24,18,45,298.0,38.0,3.55,22.75,79.0,30.97,20.15
2018,6,24,19,0,201.0,27.0,3.5,21.7,42.0,20.57,8.24
2018,6,24,19,15,106.5,14.5,3.4,21.05,22.0,11.41,0.0
2018,6,24,19,30,12.0,2.0,3.3,20.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,19.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,4,45,22.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,6,25,5,0,44.0,9.0,2.1,15.3,10.0,17.89,0.0
2018,6,25,5,15,124.0,22.0,2.2,15.7,34.5,72.99,35.84
2018,6,25,5,30,204.0,35.0,2.3,16.1,59.0,126.97,93.72
2018,6,25,5,45,228.0,40.5,2.4,16.5,79.0,152.89,119.24
2018,6,25,6,0,252.0,46.0,2.5,16.9,99.0,181.54,145.78
2018,6,25,6,15,126.0,37.0,2.5,17.45,63.5,116.56,93.43
2018,6,25,6,30,0.0,28.0,2.5,18.0,28.0,21.33,12.45
2018,6,25,6,45,0.0,37.5,2.5,18.55,37.5,28.63,18.58
2018,6,25,7,0,0.0,47.0,2.5,19.1,47.0,35.94,24.6
2018,6,25,7,15,0.0,67.5,2.45,19.7,67.5,51.78,37.62
2018,6,25,7,30,0.0,88.0,2.4,20.3,88.0,67.84,50.61
2018,6,25,7,45,0.0,103.0,2.35,20.95,103.0,80.08,60.26
2018,6,25,8,0,0.0,118.0,2.3,21.6,118.0,92.36,69.81
2018,6,25,8,15,1.0,137.0,2.3,22.3,137.5,108.84,82.62
2018,6,25,8,30,2.0,156.0,2.3,23.0,157.0,125.4,95.3
2018,6,25,8,45,19.0,174.5,2.25,23.7,188.5,166.08,127.33
2018,6,25,9,0,36.0,193.0,2.2,24.4,220.0,197.43,151.47
2018,6,25,9,15,128.0,202.0,2.25,25.05,304.0,302.69,233.94
2018,6,25,9,30,220.0,211.0,2.3,25.7,388.0,408.83,313.85
2018,6,25,9,45,249.5,248.0,2.3,26.35,456.5,470.17,356.79
2018,6,25,10,0,279.0,285.0,2.3,27.0,525.0,529.39,397.37
2018,6,25,10,15,446.5,261.0,2.4,27.55,659.5,670.63,497.8
2018,6,25,10,30,614.0,237.0,2.5,28.1,794.0,793.96,581.82
2018,6,25,10,45,697.0,212.0,2.6,28.6,857.5,831.03,605.72
2018,6,25,11,0,780.0,187.0,2.7,29.1,921.0,854.44,620.83
2018,6,25,11,15,826.5,165.5,2.8,29.45,953.0,854.35,619.99
2018,6,25,11,30,873.0,144.0,2.9,29.8,985.0,836.52,607.7
2018,6,25,11,45,885.5,137.5,3.05,30.1,995.0,813.74,592.67
2018,6,25,12,0,898.0,131.0,3.2,30.4,1005.0,787.5,574.82
2018,6,25,12,15,902.0,128.5,3.35,30.5,1005.0,754.71,551.88
2018,6,25,12,30,906.0,126.0,3.5,30.6,1005.0,719.09,526.44
2018,6,25,12,45,909.5,122.0,3.6,30.7,997.5,679.31,497.28
2018,6,25,13,0,913.0,118.0,3.7,30.8,990.0,636.89,465.46
2018,6,25,13,15,910.5,117.0,3.8,30.75,974.0,590.68,430.26
2018,6,25,13,30,908.0,116.0,3.9,30.7,958.0,542.52,392.56
2018,6,25,13,45,904.5,114.5,4.0,30.65,935.5,491.79,351.81
2018,6,25,14,0,901.0,113.0,4.1,30.6,913.0,439.57,308.76
2018,6,25,14,15,895.0,111.5,4.1,30.4,883.5,385.21,263.22
2018,6,25,14,30,889.0,110.0,4.1,30.2,854.0,330.05,216.55
2018,6,25,14,45,881.0,107.5,4.15,29.95,818.5,273.25,169.4
2018,6,25,15,0,873.0,105.0,4.2,29.7,783.0,216.35,125.02
2018,6,25,15,15,861.5,103.0,4.2,29.7,742.5,159.51,87.86
2018,6,25,15,30,850.0,101.0,4.2,29.7,702.0,103.42,66.37
2018,6,25,15,45,837.0,98.0,4.15,29.05,657.5,89.36,68.03
2018,6,25,16,0,824.0,95.0,4.1,28.4,613.0,78.71,59.68
2018,6,25,16,15,807.5,91.0,4.05,27.9,565.0,76.4,58.1
2018,6,25,16,30,791.0,87.0,4.0,27.4,517.0,73.94,56.38
2018,6,25,16,45,768.0,83.5,3.95,26.95,467.5,71.55,54.7
2018,6,25,17,0,745.0,80.0,3.9,26.5,418.0,69.09,52.94
2018,6,25,17,15,713.5,75.0,3.8,25.9,367.0,65.3,50.05
2018,6,25,17,30,682.0,70.0,3.7,25.3,316.0,56.73,43.03
2018,6,25,17,45,638.0,64.5,3.6,24.75,266.0,52.5,39.58
2018,6,25,18,0,594.0,59.0,3.5,24.2,216.0,48.24,35.99
2018,6,25,18,15,528.0,52.0,3.35,23.4,169.5,42.61,31.09
2018,6,25,18,30,462.0,45.0,3.2,22.6,123.0,37.01,26.02
2018,6,25,18,45,347.0,35.5,3.05,21.85,83.0,29.13,18.72
2018,6,25,19,0,232.0,26.0,2.9,21.1,43.0,21.37,8.9
2018,6,25,19,15,125.0,14.0,2.85,20.5,22.5,11.02,0.0
2018,6,25,19,30,18.0,2.0,2.8,19.9,2.0,0.0,0.0
2018,6,25,19,45,9.0,1.0,2.7,19.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,45,53.5,6.5,1.65,13.65,8.0,0.0,0.0
2018,6,26,5,0,107.0,13.0,1.8,14.0,16.0,36.44,0.0
2018,6,26,5,15,247.5,24.0,1.85,14.6,48.0,113.96,56.49
2018,6,26,5,30,388.0,35.0,1.9,15.2,80.0,195.54,145.12
2018,6,26,5,45,447.0,42.5,1.9,15.85,118.0,250.52,195.95
2018,6,26,6,0,506.0,50.0,1.9,16.5,156.0,310.82,248.99
2018,6,26,6,15,345.0,72.0,1.9,17.35,153.0,272.31,220.98
2018,6,26,6,30,184.0,94.0,1.9,18.2,150.0,208.69,169.6
2018,6,26,6,45,188.5,111.5,1.85,19.1,178.0,237.78,193.22
2018,6,26,7,0,193.0,129.0,1.8,20.0,206.0,266.58,215.48
2018,6,26,7,15,226.0,151.5,1.8,20.9,254.0,320.15,256.91
2018,6,26,7,30,259.0,174.0,1.8,21.8,302.0,375.22,298.17
2018,6,26,7,45,317.5,189.5,1.75,22.75,362.5,443.44,348.43
2018,6,26,8,0,376.0,205.0,1.7,23.7,423.0,532.82,411.95
2018,6,26,8,15,533.0,178.0,1.8,24.6,515.5,643.21,491.37
2018,6,26,8,30,690.0,151.0,1.9,25.5,608.0,768.8,577.44
2018,6,26,8,45,807.5,118.5,1.95,26.35,688.0,842.69,623.04
2018,6,26,9,0,925.0,86.0,2.0,27.2,768.0,911.61,664.55
2018,6,26,9,15,932.5,88.0,2.1,27.95,807.0,929.2,672.88
2018,6,26,9,30,940.0,90.0,2.2,28.7,846.0,943.09,679.35
2018,6,26,9,45,945.5,92.5,2.35,29.45,879.5,951.85,683.1
2018,6,26,10,0,951.0,95.0,2.5,30.2,913.0,956.65,684.39
2018,6,26,10,15,956.0,96.0,2.6,30.75,940.5,955.53,682.11
2018,6,26,10,30,961.0,97.0,2.7,31.3,968.0,950.4,677.42
2018,6,26,10,45,965.0,97.5,2.8,31.85,988.5,939.92,669.43
2018,6,26,11,0,969.0,98.0,2.9,32.4,1009.0,925.48,659.02
2018,6,26,11,15,971.0,98.5,3.1,32.6,1022.5,905.46,646.7
2018,6,26,11,30,973.0,99.0,3.3,32.8,1036.0,881.7,631.86
2018,6,26,11,45,974.0,99.5,3.45,33.05,1042.0,853.55,613.63
2018,6,26,12,0,975.0,100.0,3.6,33.3,1048.0,822.02,593.06
2018,6,26,12,15,975.5,99.5,3.75,33.25,1047.0,786.16,569.15
2018,6,26,12,30,976.0,99.0,3.9,33.2,1046.0,747.36,542.0
2018,6,26,12,45,976.0,97.5,4.05,33.2,1037.0,704.66,511.33
2018,6,26,13,0,976.0,96.0,4.2,33.2,1028.0,659.34,477.93
2018,6,26,13,15,973.0,95.0,4.25,33.0,1011.0,610.23,440.97
2018,6,26,13,30,970.0,94.0,4.3,32.8,994.0,559.04,401.37
2018,6,26,13,45,965.5,94.0,4.4,32.65,970.5,506.0,359.13
2018,6,26,14,0,961.0,94.0,4.5,32.5,947.0,451.41,314.46
2018,6,26,14,15,955.5,93.0,4.55,32.2,917.5,394.49,267.1
2018,6,26,14,30,950.0,92.0,4.6,31.9,888.0,336.61,218.39
2018,6,26,14,45,942.0,90.5,4.65,31.55,851.5,277.12,169.14
2018,6,26,15,0,934.0,89.0,4.7,31.2,815.0,217.45,122.7
2018,6,26,15,15,923.5,87.5,4.7,31.2,773.0,157.59,83.55
2018,6,26,15,30,913.0,86.0,4.7,31.2,731.0,98.33,60.8
2018,6,26,15,45,900.5,84.0,4.65,30.35,685.5,82.93,62.45
2018,6,26,16,0,888.0,82.0,4.6,29.5,640.0,81.18,61.44
2018,6,26,16,15,871.5,79.0,4.55,28.9,590.5,78.55,59.63
2018,6,26,16,30,855.0,76.0,4.5,28.3,541.0,75.77,57.69
2018,6,26,16,45,833.0,73.0,4.4,27.75,489.5,65.62,49.56
2018,6,26,17,0,811.0,70.0,4.3,27.2,438.0,63.16,47.8
2018,6,26,17,15,780.5,66.5,4.2,26.45,385.5,60.13,45.56
2018,6,26,17,30,750.0,63.0,4.1,25.7,333.0,57.07,43.24
2018,6,26,17,45,707.0,58.0,4.0,24.95,281.0,52.64,39.67
2018,6,26,18,0,664.0,53.0,3.9,24.2,229.0,48.2,35.95
2018,6,26,18,15,592.0,47.5,3.65,23.3,179.5,39.72,28.62
2018,6,26,18,30,520.0,42.0,3.4,22.4,130.0,35.02,24.35
2018,6,26,18,45,401.0,34.0,3.2,21.5,88.5,28.17,17.95
2018,6,26,19,0,282.0,26.0,3.0,20.6,47.0,21.53,9.09
2018,6,26,19,15,150.0,14.0,2.9,20.0,24.5,11.02,0.0
2018,6,26,19,30,18.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,26,19,45,9.0,1.0,2.75,18.8,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,56.5,6.5,2.25,13.0,8.0,0.0,0.0
2018,6,27,5,0,113.0,13.0,2.3,13.1,16.0,37.85,0.0
2018,6,27,5,15,168.5,18.5,2.3,13.55,33.0,84.47,39.61
2018,6,27,5,30,224.0,24.0,2.3,14.0,50.0,124.47,91.9
2018,6,27,5,45,325.5,32.0,2.25,14.45,89.5,188.03,147.96
2018,6,27,6,0,427.0,40.0,2.2,14.9,129.0,262.06,212.09
2018,6,27,6,15,213.5,41.5,2.15,15.6,86.0,167.42,136.71
2018,6,27,6,30,0.0,43.0,2.1,16.3,43.0,32.85,22.34
2018,6,27,6,45,0.0,55.5,2.05,17.05,55.5,42.49,30.46
2018,6,27,7,0,0.0,68.0,2.0,17.8,68.0,52.16,38.39
2018,6,27,7,15,3.0,101.5,2.0,18.7,103.0,81.74,62.75
2018,6,27,7,30,6.0,135.0,2.0,19.6,138.0,112.6,87.61
2018,6,27,7,45,114.5,160.5,1.95,20.5,226.5,242.61,194.05
2018,6,27,8,0,223.0,186.0,1.9,21.4,315.0,373.03,295.61
2018,6,27,8,15,431.5,163.0,1.95,22.3,439.5,544.38,425.28
2018,6,27,8,30,640.0,140.0,2.0,23.2,564.0,715.18,546.91
2018,6,27,8,45,789.5,111.0,2.05,24.1,669.0,819.34,614.18
2018,6,27,9,0,939.0,82.0,2.1,25.0,774.0,919.76,676.95
2018,6,27,9,15,940.5,87.5,2.25,25.65,812.0,936.03,684.91
2018,6,27,9,30,942.0,93.0,2.4,26.3,850.0,948.29,691.11
2018,6,27,9,45,939.5,100.0,2.55,26.95,881.5,954.37,693.37
2018,6,27,10,0,937.0,107.0,2.7,27.6,913.0,956.25,693.02
2018,6,27,10,15,942.0,109.0,2.9,28.0,941.0,955.94,692.42
2018,6,27,10,30,947.0,111.0,3.1,28.4,969.0,951.62,689.26
2018,6,27,10,45,950.5,112.0,3.3,28.85,989.5,941.07,681.92
2018,6,27,11,0,954.0,113.0,3.5,29.3,1010.0,926.59,672.05
2018,6,27,11,15,956.0,114.5,3.65,29.45,1024.0,907.41,659.6
2018,6,27,11,30,958.0,116.0,3.8,29.6,1038.0,884.48,644.66
2018,6,27,11,45,958.0,116.5,3.95,29.75,1043.5,855.6,625.69
2018,6,27,12,0,958.0,117.0,4.1,29.9,1049.0,823.46,604.44
2018,6,27,12,15,958.5,116.5,4.2,29.85,1047.5,787.89,579.55
2018,6,27,12,30,959.0,116.0,4.3,29.8,1046.0,749.46,551.95
2018,6,27,12,45,958.0,114.5,4.4,29.75,1036.5,706.6,520.58
2018,6,27,13,0,957.0,113.0,4.5,29.7,1027.0,661.27,486.62
2018,6,27,13,15,953.5,112.0,4.55,29.45,1009.5,612.56,449.52
2018,6,27,13,30,950.0,111.0,4.6,29.2,992.0,561.88,409.88
2018,6,27,13,45,945.0,110.5,4.65,29.0,968.5,509.07,367.31
2018,6,27,14,0,940.0,110.0,4.7,28.8,945.0,454.82,322.37
2018,6,27,14,15,934.0,108.5,4.75,28.5,914.5,398.35,274.8
2018,6,27,14,30,928.0,107.0,4.8,28.2,884.0,341.01,225.91
2018,6,27,14,45,920.0,104.5,4.8,27.85,847.5,281.96,176.34
2018,6,27,15,0,912.0,102.0,4.8,27.5,811.0,222.76,129.56
2018,6,27,15,15,900.5,100.0,4.8,27.5,769.0,163.59,90.14
2018,6,27,15,30,889.0,98.0,4.8,27.5,727.0,105.14,66.8
2018,6,27,15,45,857.5,99.5,4.8,26.6,674.0,90.8,69.94
2018,6,27,16,0,826.0,101.0,4.8,25.7,621.0,82.57,63.58
2018,6,27,16,15,772.0,106.0,4.8,25.0,561.5,85.42,66.37
2018,6,27,16,30,718.0,111.0,4.8,24.3,502.0,81.77,63.72
2018,6,27,16,45,676.0,107.5,4.8,23.65,447.0,79.79,62.45
2018,6,27,17,0,634.0,104.0,4.8,23.0,392.0,77.84,61.18
2018,6,27,17,15,645.5,91.0,4.75,22.15,353.5,70.2,55.06
2018,6,27,17,30,657.0,78.0,4.7,21.3,315.0,62.01,48.33
2018,6,27,17,45,612.5,70.5,4.6,20.5,264.5,56.53,43.82
2018,6,27,18,0,568.0,63.0,4.5,19.7,214.0,50.96,39.07
2018,6,27,18,15,505.0,55.0,4.4,18.9,168.0,44.73,33.56
2018,6,27,18,30,442.0,47.0,4.3,18.1,122.0,38.48,27.82
2018,6,27,18,45,357.0,37.0,4.15,17.3,85.0,30.43,20.23
2018,6,27,19,0,272.0,27.0,4.0,16.5,48.0,22.35,9.93
2018,6,27,19,15,146.0,15.0,3.9,16.05,25.5,11.8,0.0
2018,6,27,19,30,20.0,3.0,3.8,15.6,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.75,15.15,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,28,4,45,38.0,6.0,3.1,13.0,7.0,0.0,0.0
2018,6,28,5,0,76.0,12.0,3.2,13.2,14.0,27.98,0.0
2018,6,28,5,15,200.0,24.5,3.3,13.65,44.0,98.44,45.06
2018,6,28,5,30,324.0,37.0,3.4,14.1,74.0,173.9,129.55
2018,6,28,5,45,417.5,45.5,3.5,14.55,117.0,240.95,190.14
2018,6,28,6,0,511.0,54.0,3.6,15.0,160.0,316.99,256.75
2018,6,28,6,15,572.5,59.0,3.65,15.6,208.5,381.16,312.34
2018,6,28,6,30,634.0,64.0,3.7,16.2,257.0,449.7,369.55
2018,6,28,6,45,676.5,68.0,3.75,16.8,308.0,509.42,417.76
2018,6,28,7,0,719.0,72.0,3.8,17.4,359.0,568.84,464.08
2018,6,28,7,15,748.5,75.5,3.8,18.0,410.0,622.06,503.85
2018,6,28,7,30,778.0,79.0,3.8,18.6,461.0,674.95,541.62
2018,6,28,7,45,800.5,81.5,3.75,19.25,511.0,720.65,571.93
2018,6,28,8,0,823.0,84.0,3.7,19.9,561.0,764.81,600.44
2018,6,28,8,15,840.5,86.0,3.75,20.5,608.0,794.09,618.25
2018,6,28,8,30,858.0,88.0,3.8,21.1,655.0,828.93,639.92
2018,6,28,8,45,872.0,89.5,3.8,21.7,699.0,857.59,656.69
2018,6,28,9,0,886.0,91.0,3.8,22.3,743.0,883.23,671.26
2018,6,28,9,15,897.0,92.0,3.9,22.8,782.5,902.46,682.14
2018,6,28,9,30,908.0,93.0,4.0,23.3,822.0,918.22,690.71
2018,6,28,9,45,917.5,93.5,4.05,23.8,856.5,928.5,695.35
2018,6,28,10,0,927.0,94.0,4.1,24.3,891.0,935.01,697.57
2018,6,28,10,15,933.5,95.0,4.15,24.65,919.0,935.47,696.24
2018,6,28,10,30,940.0,96.0,4.2,25.0,947.0,931.99,692.42
2018,6,28,10,45,945.0,96.5,4.3,25.3,968.5,922.77,685.25
2018,6,28,11,0,950.0,97.0,4.4,25.6,990.0,909.64,675.57
2018,6,28,11,15,952.5,97.5,4.45,25.85,1003.5,890.54,661.84
2018,6,28,11,30,955.0,98.0,4.5,26.1,1017.0,867.74,645.69
2018,6,28,11,45,956.5,98.0,4.55,26.3,1023.5,840.16,626.5
2018,6,28,12,0,958.0,98.0,4.6,26.5,1030.0,809.26,605.09
2018,6,28,12,15,957.5,98.5,4.7,26.6,1028.5,774.16,580.21
2018,6,28,12,30,957.0,99.0,4.8,26.7,1027.0,736.19,552.06
2018,6,28,12,45,955.0,99.0,4.9,26.8,1018.0,694.16,520.35
2018,6,28,13,0,953.0,99.0,5.0,26.9,1009.0,649.68,486.04
2018,6,28,13,15,950.5,97.5,5.05,26.8,992.0,601.54,448.35
2018,6,28,13,30,948.0,96.0,5.1,26.7,975.0,551.35,408.0
2018,6,28,13,45,943.5,95.0,5.15,26.65,951.5,498.72,364.56
2018,6,28,14,0,939.0,94.0,5.2,26.6,928.0,444.61,318.77
2018,6,28,14,15,932.5,93.0,5.25,26.35,898.0,388.55,270.72
2018,6,28,14,30,926.0,92.0,5.3,26.1,868.0,331.68,221.43
2018,6,28,14,45,918.0,90.5,5.3,25.9,832.0,273.57,171.78
2018,6,28,15,0,910.0,89.0,5.3,25.7,796.0,215.31,124.98
2018,6,28,15,15,899.5,87.0,5.3,25.7,755.0,156.54,85.22
2018,6,28,15,30,889.0,85.0,5.3,25.7,714.0,98.41,61.44
2018,6,28,15,45,875.5,83.5,5.2,25.1,669.0,81.92,63.01
2018,6,28,16,0,862.0,82.0,5.1,24.5,624.0,80.49,62.17
2018,6,28,16,15,845.5,78.5,5.0,24.1,575.5,77.59,60.04
2018,6,28,16,30,829.0,75.0,4.9,23.7,527.0,74.52,57.76
2018,6,28,16,45,806.5,72.0,4.85,23.3,476.5,64.36,49.44
2018,6,28,17,0,784.0,69.0,4.8,22.9,426.0,61.92,47.62
2018,6,28,17,15,752.0,66.0,4.7,22.25,374.5,59.26,45.64
2018,6,28,17,30,720.0,63.0,4.6,21.6,323.0,56.6,43.6
2018,6,28,17,45,674.5,58.5,4.55,21.0,272.0,52.6,40.31
2018,6,28,18,0,629.0,54.0,4.5,20.4,221.0,48.62,36.91
2018,6,28,18,15,559.5,48.5,4.35,19.65,173.5,40.19,29.5
2018,6,28,18,30,490.0,43.0,4.2,18.9,126.0,35.6,25.24
2018,6,28,18,45,379.5,35.0,4.05,18.15,86.5,28.88,18.85
2018,6,28,19,0,269.0,27.0,3.9,17.4,47.0,22.34,9.9
2018,6,28,19,15,143.5,14.5,3.85,16.9,24.5,11.41,0.0
2018,6,28,19,30,18.0,2.0,3.8,16.4,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,15.85,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,4,45,45.0,6.0,2.05,12.65,7.0,0.0,0.0
2018,6,29,5,0,90.0,12.0,2.1,12.8,14.0,31.35,0.0
2018,6,29,5,15,225.5,23.5,2.0,13.3,44.5,105.62,46.28
2018,6,29,5,30,361.0,35.0,1.9,13.8,75.0,185.26,137.5
2018,6,29,5,45,445.0,42.5,1.85,14.3,117.0,249.1,195.63
2018,6,29,6,0,529.0,50.0,1.8,14.8,159.0,320.9,258.17
2018,6,29,6,15,568.0,57.5,1.7,15.55,204.0,377.01,306.13
2018,6,29,6,30,607.0,65.0,1.6,16.3,249.0,435.54,353.73
2018,6,29,6,45,678.5,66.0,1.5,17.1,307.0,506.09,408.46
2018,6,29,7,0,750.0,67.0,1.4,17.9,365.0,583.29,465.48
2018,6,29,7,15,779.5,70.0,1.4,18.9,417.0,637.12,502.87
2018,6,29,7,30,809.0,73.0,1.4,19.9,469.0,690.56,537.81
2018,6,29,7,45,831.0,75.0,1.4,20.9,519.5,729.13,560.62
2018,6,29,8,0,853.0,77.0,1.4,21.9,570.0,772.86,586.51
2018,6,29,8,15,869.0,79.5,1.55,22.9,618.0,810.33,609.07
2018,6,29,8,30,885.0,82.0,1.7,23.9,666.0,845.26,629.64
2018,6,29,8,45,898.0,83.0,1.8,24.9,710.0,873.16,644.77
2018,6,29,9,0,911.0,84.0,1.9,25.9,754.0,897.95,657.77
2018,6,29,9,15,917.5,87.5,2.15,26.8,793.0,916.3,668.26
2018,6,29,9,30,924.0,91.0,2.4,27.7,832.0,930.91,676.26
2018,6,29,9,45,927.5,94.5,2.65,28.55,864.5,938.98,680.08
2018,6,29,10,0,931.0,98.0,2.9,29.4,897.0,943.1,681.34
2018,6,29,10,15,937.0,98.5,3.1,29.85,924.5,942.58,680.31
2018,6,29,10,30,943.0,99.0,3.3,30.3,952.0,938.13,676.8
2018,6,29,10,45,947.5,99.5,3.5,30.8,973.0,928.41,669.78
2018,6,29,11,0,952.0,100.0,3.7,31.3,994.0,914.79,660.24
2018,6,29,11,15,954.5,100.0,3.85,31.55,1007.5,895.18,647.2
2018,6,29,11,30,957.0,100.0,4.0,31.8,1021.0,871.89,631.73
2018,6,29,11,45,957.5,100.5,4.15,32.0,1026.5,843.88,613.22
2018,6,29,12,0,958.0,101.0,4.3,32.2,1032.0,812.57,592.42
2018,6,29,12,15,956.0,102.0,4.4,32.25,1030.0,776.74,567.62
2018,6,29,12,30,954.0,103.0,4.5,32.3,1028.0,738.14,539.77
2018,6,29,12,45,950.0,104.0,4.6,32.3,1018.0,695.64,508.66
2018,6,29,13,0,946.0,105.0,4.7,32.3,1008.0,650.85,475.27
2018,6,29,13,15,942.5,104.5,4.7,32.25,991.5,603.13,438.67
2018,6,29,13,30,939.0,104.0,4.7,32.2,975.0,553.45,399.62
2018,6,29,13,45,934.0,103.0,4.75,32.1,951.0,500.96,357.61
2018,6,29,14,0,929.0,102.0,4.8,32.0,927.0,447.05,313.32
2018,6,29,14,15,922.5,100.5,4.8,31.8,897.0,391.11,266.54
2018,6,29,14,30,916.0,99.0,4.8,31.6,867.0,334.36,218.6
2018,6,29,14,45,907.5,97.5,4.85,31.4,831.0,276.6,170.52
2018,6,29,15,0,899.0,96.0,4.9,31.2,795.0,218.75,125.16
2018,6,29,15,15,888.0,94.0,4.9,31.2,753.5,160.46,86.48
2018,6,29,15,30,877.0,92.0,4.9,31.2,712.0,102.85,63.03
2018,6,29,15,45,863.0,89.5,4.85,30.55,667.0,85.14,64.19
2018,6,29,16,0,849.0,87.0,4.8,29.9,622.0,83.2,62.99
2018,6,29,16,15,832.0,84.0,4.75,29.4,573.5,80.71,61.28
2018,6,29,16,30,815.0,81.0,4.7,28.9,525.0,70.43,53.12
2018,6,29,16,45,792.5,77.5,4.65,28.45,474.5,67.87,51.29
2018,6,29,17,0,770.0,74.0,4.6,28.0,424.0,65.23,49.37
2018,6,29,17,15,738.5,70.0,4.4,27.3,372.5,61.99,46.96
2018,6,29,17,30,707.0,66.0,4.2,26.6,321.0,58.7,44.46
2018,6,29,17,45,663.5,60.5,4.0,25.95,270.5,54.04,40.68
2018,6,29,18,0,620.0,55.0,3.8,25.3,220.0,45.53,33.5
2018,6,29,18,15,553.5,49.0,3.45,24.35,173.0,40.52,29.17
2018,6,29,18,30,487.0,43.0,3.1,23.4,126.0,35.58,24.72
2018,6,29,18,45,382.0,35.0,2.7,22.45,87.0,28.89,18.48
2018,6,29,19,0,277.0,27.0,2.3,21.5,48.0,22.37,9.69
2018,6,29,19,15,148.0,14.5,2.2,20.95,25.0,11.41,0.0
2018,6,29,19,30,19.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.0,19.8,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,30,4,45,57.5,6.0,1.05,16.35,7.0,0.0,0.0
2018,6,30,5,0,115.0,12.0,1.1,16.7,14.0,37.38,0.0
2018,6,30,5,15,256.0,22.0,1.3,17.55,45.0,113.13,45.89
2018,6,30,5,30,397.0,32.0,1.5,18.4,76.0,195.17,141.71
2018,6,30,5,45,484.5,39.0,1.65,19.25,119.5,261.43,200.98
2018,6,30,6,0,572.0,46.0,1.8,20.1,163.0,336.15,264.68
2018,6,30,6,15,628.0,50.5,1.65,21.05,212.0,397.49,315.51
2018,6,30,6,30,684.0,55.0,1.5,22.0,261.0,465.16,368.56
2018,6,30,6,45,721.5,59.0,1.35,22.95,312.5,524.25,412.33
2018,6,30,7,0,759.0,63.0,1.2,23.9,364.0,584.45,454.47
2018,6,30,7,15,786.0,66.5,1.05,24.95,415.5,637.48,488.92
2018,6,30,7,30,813.0,70.0,0.9,26.0,467.0,689.96,520.06
2018,6,30,7,45,833.0,72.5,0.7,27.1,517.0,727.87,538.59
2018,6,30,8,0,853.0,75.0,0.5,28.2,567.0,770.72,559.22
2018,6,30,8,15,868.5,77.0,0.65,28.95,614.5,807.3,581.25
2018,6,30,8,30,884.0,79.0,0.8,29.7,662.0,841.34,601.48
2018,6,30,8,45,895.5,81.0,0.9,30.45,705.5,869.13,616.79
2018,6,30,9,0,907.0,83.0,1.0,31.2,749.0,893.73,630.08
2018,6,30,9,15,916.5,84.0,1.1,31.75,788.0,912.12,639.98
2018,6,30,9,30,926.0,85.0,1.2,32.3,827.0,926.93,647.76
2018,6,30,9,45,934.0,85.5,1.3,32.9,860.5,936.18,652.04
2018,6,30,10,0,942.0,86.0,1.4,33.5,894.0,941.6,654.09
2018,6,30,10,15,946.5,87.0,1.5,33.85,921.0,940.48,652.89
2018,6,30,10,30,951.0,88.0,1.6,34.2,948.0,935.4,649.39
2018,6,30,10,45,954.0,89.0,1.75,34.6,968.5,925.05,643.14
2018,6,30,11,0,957.0,90.0,1.9,35.0,989.0,910.79,634.46
2018,6,30,11,15,958.5,91.0,2.05,35.2,1002.0,891.42,623.04
2018,6,30,11,30,960.0,92.0,2.2,35.4,1015.0,868.33,609.2
2018,6,30,11,45,960.0,92.5,2.35,35.55,1020.5,840.07,592.05
2018,6,30,12,0,960.0,93.0,2.5,35.7,1026.0,808.52,572.6
2018,6,30,12,15,958.5,93.5,2.65,35.75,1024.0,772.79,549.69
2018,6,30,12,30,957.0,94.0,2.8,35.8,1022.0,734.24,523.4
2018,6,30,12,45,952.5,96.0,2.95,35.8,1012.5,692.23,494.09
2018,6,30,13,0,948.0,98.0,3.1,35.8,1003.0,647.92,462.29
2018,6,30,13,15,944.5,97.0,3.25,35.7,986.0,599.85,427.09
2018,6,30,13,30,941.0,96.0,3.4,35.6,969.0,549.81,389.28
2018,6,30,13,45,935.5,96.0,3.5,35.5,945.5,497.79,348.67
2018,6,30,14,0,930.0,96.0,3.6,35.4,922.0,444.37,305.78
2018,6,30,14,15,923.5,95.5,3.7,35.15,892.5,389.1,260.61
2018,6,30,14,30,917.0,95.0,3.8,34.9,863.0,333.01,214.14
2018,6,30,14,45,908.5,93.0,3.9,34.65,827.0,274.91,166.67
2018,6,30,15,0,900.0,91.0,4.0,34.4,791.0,216.73,121.74
2018,6,30,15,15,889.5,89.0,4.0,34.4,750.0,158.48,83.5
2018,6,30,15,30,879.0,87.0,4.0,34.4,709.0,100.87,60.07
2018,6,30,15,45,862.5,86.0,4.1,33.7,663.5,83.05,61.63
2018,6,30,16,0,846.0,85.0,4.2,33.0,618.0,81.9,61.09
2018,6,30,16,15,826.5,83.0,4.15,32.5,569.5,79.95,59.84
2018,6,30,16,30,807.0,81.0,4.1,32.0,521.0,70.25,52.25
2018,6,30,16,45,783.0,78.0,4.1,31.5,470.5,68.02,50.73
2018,6,30,17,0,759.0,75.0,4.1,31.0,420.0,65.74,49.15
2018,6,30,17,15,726.5,71.0,4.0,30.25,369.0,62.52,46.81
2018,6,30,17,30,694.0,67.0,3.9,29.5,318.0,59.27,44.37
2018,6,30,17,45,648.0,62.0,3.8,28.75,267.5,50.81,37.46
2018,6,30,18,0,602.0,57.0,3.7,28.0,217.0,46.82,34.19
2018,6,30,18,15,533.5,51.0,3.45,26.95,170.5,41.88,29.98
2018,6,30,18,30,465.0,45.0,3.2,25.9,124.0,37.03,25.65
2018,6,30,18,45,360.0,36.0,3.0,24.85,85.0,29.61,18.85
2018,6,30,19,0,255.0,27.0,2.8,23.8,46.0,22.3,9.48
2018,6,30,19,15,136.0,14.5,2.65,23.1,24.0,11.41,0.0
2018,6,30,19,30,17.0,2.0,2.5,22.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.4,21.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,1,4,45,36.5,5.5,1.55,17.1,6.0,0.0,0.0
2018,7,1,5,0,73.0,11.0,1.6,17.3,12.0,26.36,0.0
2018,7,1,5,15,184.0,23.0,1.75,17.9,39.5,91.0,33.57
2018,7,1,5,30,295.0,35.0,1.9,18.5,67.0,161.46,117.14
2018,7,1,5,45,315.5,43.0,2.0,19.05,93.5,196.24,151.39
2018,7,1,6,0,336.0,51.0,2.1,19.6,120.0,232.43,184.46
2018,7,1,6,15,168.0,69.5,2.15,20.35,104.0,165.51,132.28
2018,7,1,6,30,0.0,88.0,2.2,21.1,88.0,71.24,53.74
2018,7,1,6,45,34.5,110.5,2.2,21.85,124.0,119.55,93.9
2018,7,1,7,0,69.0,133.0,2.2,22.6,160.0,164.34,130.36
2018,7,1,7,15,206.0,142.5,2.2,23.4,239.5,296.9,237.13
2018,7,1,7,30,343.0,152.0,2.2,24.2,319.0,431.29,340.45
2018,7,1,7,45,470.0,143.0,2.2,25.0,398.5,529.7,413.28
2018,7,1,8,0,597.0,134.0,2.2,25.8,478.0,644.87,495.25
2018,7,1,8,15,650.5,136.0,2.25,26.5,540.0,706.4,536.1
2018,7,1,8,30,704.0,138.0,2.3,27.2,602.0,767.82,575.38
2018,7,1,8,45,768.0,124.5,2.35,27.9,661.5,816.21,604.92
2018,7,1,9,0,832.0,111.0,2.4,28.6,721.0,857.75,629.47
2018,7,1,9,15,842.5,113.0,2.45,29.25,759.5,876.8,639.08
2018,7,1,9,30,853.0,115.0,2.5,29.9,798.0,892.51,646.7
2018,7,1,9,45,860.5,117.5,2.55,30.55,831.0,902.52,650.67
2018,7,1,10,0,868.0,120.0,2.6,31.2,864.0,908.88,652.4
2018,7,1,10,15,874.5,121.5,2.65,31.65,891.5,909.68,651.21
2018,7,1,10,30,881.0,123.0,2.7,32.1,919.0,906.73,647.76
2018,7,1,10,45,885.5,124.0,2.8,32.6,939.5,897.79,640.83
2018,7,1,11,0,890.0,125.0,2.9,33.1,960.0,885.13,631.63
2018,7,1,11,15,892.0,126.0,3.0,33.35,973.0,866.7,619.4
2018,7,1,11,30,894.0,127.0,3.1,33.6,986.0,844.77,604.94
2018,7,1,11,45,894.5,127.0,3.2,33.8,991.5,817.52,587.12
2018,7,1,12,0,895.0,127.0,3.3,34.0,997.0,787.24,567.08
2018,7,1,12,15,889.0,130.5,3.4,34.0,993.5,752.0,542.7
2018,7,1,12,30,883.0,134.0,3.5,34.0,990.0,714.43,516.22
2018,7,1,12,45,873.5,138.5,3.65,34.0,979.0,673.16,486.72
2018,7,1,13,0,864.0,143.0,3.8,34.0,968.0,630.18,455.25
2018,7,1,13,15,859.0,143.0,3.85,33.8,951.5,585.24,421.68
2018,7,1,13,30,854.0,143.0,3.9,33.6,935.0,538.68,385.96
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,489.36,347.28
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,438.94,306.64
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,384.97,262.5
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,331.17,217.9
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,276.22,173.02
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,221.74,130.84
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,167.17,94.48
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,113.73,71.58
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,96.18,72.97
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,87.58,66.45
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,85.72,65.31
2018,7,1,16,30,695.0,115.0,3.9,29.1,494.0,83.75,64.06
2018,7,1,16,45,667.0,110.0,3.8,28.55,445.0,81.22,62.35
2018,7,1,17,0,639.0,105.0,3.7,28.0,396.0,78.6,60.53
2018,7,1,17,15,603.0,98.5,3.6,27.3,346.5,74.7,57.65
2018,7,1,17,30,567.0,92.0,3.5,26.6,297.0,70.7,54.61
2018,7,1,17,45,518.5,83.5,3.35,25.9,248.5,64.94,49.97
2018,7,1,18,0,470.0,75.0,3.2,25.2,200.0,59.06,45.07
2018,7,1,18,15,402.5,64.5,3.05,24.4,155.5,48.78,36.22
2018,7,1,18,30,335.0,54.0,2.9,23.6,111.0,40.84,29.16
2018,7,1,18,45,246.0,41.0,2.75,22.85,75.5,30.99,20.19
2018,7,1,19,0,157.0,28.0,2.6,22.1,40.0,21.16,8.78
2018,7,1,19,15,83.0,15.0,2.55,21.55,21.0,11.8,0.0
2018,7,1,19,30,9.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.4,20.5,1.0,0.0,0.0
