Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,2,4,45,22.0,4.5,1.05,15.95,5.0,0.0,0.0
2018,7,2,5,0,44.0,9.0,1.2,16.2,10.0,17.74,0.0
2018,7,2,5,15,129.0,23.5,1.2,16.7,35.5,74.92,24.65
2018,7,2,5,30,214.0,38.0,1.2,17.2,61.0,134.52,97.63
2018,7,2,5,45,242.0,44.5,1.25,17.75,83.5,163.65,126.34
2018,7,2,6,0,270.0,51.0,1.3,18.3,106.0,195.97,155.75
2018,7,2,6,15,135.0,48.5,1.3,19.15,76.0,124.37,98.93
2018,7,2,6,30,0.0,46.0,1.3,20.0,46.0,35.16,23.92
2018,7,2,6,45,0.5,68.5,1.35,20.85,68.5,52.88,38.63
2018,7,2,7,0,1.0,91.0,1.4,21.7,91.0,72.02,54.16
2018,7,2,7,15,13.0,130.5,1.4,22.6,136.5,114.62,88.67
2018,7,2,7,30,25.0,170.0,1.4,23.5,182.0,170.8,133.01
2018,7,2,7,45,104.5,187.0,1.45,24.35,246.0,262.77,205.71
2018,7,2,8,0,184.0,204.0,1.5,25.2,310.0,344.61,268.18
2018,7,2,8,15,218.0,219.5,1.55,25.95,355.5,409.09,314.73
2018,7,2,8,30,252.0,235.0,1.6,26.7,401.0,457.05,348.36
2018,7,2,8,45,283.5,256.0,1.7,27.4,454.5,508.63,384.03
2018,7,2,9,0,315.0,277.0,1.8,28.1,508.0,559.71,418.59
2018,7,2,9,15,397.0,281.5,1.9,28.7,588.5,658.1,486.07
2018,7,2,9,30,479.0,286.0,2.0,29.3,669.0,736.63,538.2
2018,7,2,9,45,569.0,261.0,2.05,29.85,735.0,792.79,574.99
2018,7,2,10,0,659.0,236.0,2.1,30.4,801.0,853.2,613.78
2018,7,2,10,15,740.5,201.0,2.2,30.9,854.5,886.97,635.37
2018,7,2,10,30,822.0,166.0,2.3,31.4,908.0,908.31,647.6
2018,7,2,10,45,826.0,168.5,2.35,31.9,928.5,900.19,640.72
2018,7,2,11,0,830.0,171.0,2.4,32.4,949.0,888.36,631.83
2018,7,2,11,15,832.0,173.5,2.5,32.7,963.0,871.16,620.51
2018,7,2,11,30,834.0,176.0,2.6,33.0,977.0,850.45,606.96
2018,7,2,11,45,833.5,177.5,2.7,33.25,982.5,823.55,588.67
2018,7,2,12,0,833.0,179.0,2.8,33.5,988.0,793.63,568.12
2018,7,2,12,15,831.0,180.0,2.85,33.6,986.0,759.44,544.46
2018,7,2,12,30,829.0,181.0,2.9,33.7,984.0,722.79,518.72
2018,7,2,12,45,824.0,181.5,3.0,33.75,974.0,681.58,489.65
2018,7,2,13,0,819.0,182.0,3.1,33.8,964.0,638.54,458.57
2018,7,2,13,15,808.5,185.0,3.2,33.7,946.0,592.56,424.82
2018,7,2,13,30,798.0,188.0,3.3,33.6,928.0,545.55,389.38
2018,7,2,13,45,740.0,211.5,3.4,33.5,884.5,489.48,346.87
2018,7,2,14,0,682.0,235.0,3.5,33.4,841.0,436.44,306.0
2018,7,2,14,15,653.5,235.0,3.55,33.1,800.0,382.89,264.16
2018,7,2,14,30,625.0,235.0,3.6,32.8,759.0,331.6,223.66
2018,7,2,14,45,575.5,237.5,3.7,32.5,704.0,279.56,183.9
2018,7,2,15,0,526.0,240.0,3.8,32.2,649.0,234.42,151.21
2018,7,2,15,15,509.5,229.5,3.8,32.2,608.5,188.72,120.49
2018,7,2,15,30,493.0,219.0,3.8,32.2,568.0,145.0,99.01
2018,7,2,15,45,457.5,219.5,3.85,31.25,527.0,133.7,103.06
2018,7,2,16,0,422.0,220.0,3.9,30.3,486.0,135.3,105.08
2018,7,2,16,15,421.0,205.0,3.9,29.65,452.5,129.15,100.7
2018,7,2,16,30,420.0,190.0,3.9,29.0,419.0,122.52,95.9
2018,7,2,16,45,463.0,164.5,3.85,28.3,394.0,110.13,86.31
2018,7,2,17,0,506.0,139.0,3.8,27.6,369.0,96.75,75.75
2018,7,2,17,15,489.0,125.5,3.75,26.75,326.0,88.84,69.66
2018,7,2,17,30,472.0,112.0,3.7,25.9,283.0,80.58,63.13
2018,7,2,17,45,420.5,100.0,3.6,25.05,234.5,72.48,56.57
2018,7,2,18,0,369.0,88.0,3.5,24.2,186.0,64.23,49.68
2018,7,2,18,15,310.0,73.0,3.35,23.3,143.5,53.71,40.62
2018,7,2,18,30,251.0,58.0,3.2,22.4,101.0,43.01,31.16
2018,7,2,18,45,180.0,41.0,3.05,21.55,66.5,30.65,20.02
2018,7,2,19,0,109.0,24.0,2.9,20.7,32.0,18.11,6.72
2018,7,2,19,15,57.5,12.5,2.8,20.2,16.5,9.83,0.0
2018,7,2,19,30,6.0,1.0,2.7,19.7,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.65,19.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,4,45,12.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,7,3,5,0,25.0,6.0,2.4,14.2,6.0,10.77,0.0
2018,7,3,5,15,87.0,19.0,2.55,14.65,27.0,56.44,15.32
2018,7,3,5,30,149.0,32.0,2.7,15.1,48.0,103.98,75.3
2018,7,3,5,45,188.0,42.5,2.85,15.55,73.5,139.15,108.3
2018,7,3,6,0,227.0,53.0,3.0,16.0,99.0,178.61,143.65
2018,7,3,6,15,113.5,52.0,3.0,16.6,75.0,117.44,94.3
2018,7,3,6,30,0.0,51.0,3.0,17.2,51.0,39.02,27.49
2018,7,3,6,45,0.0,60.0,3.05,17.8,60.0,45.96,33.29
2018,7,3,7,0,0.0,69.0,3.1,18.4,69.0,52.93,38.94
2018,7,3,7,15,0.0,90.0,3.1,19.05,90.0,69.9,52.81
2018,7,3,7,30,0.0,111.0,3.1,19.7,111.0,87.36,66.84
2018,7,3,7,45,2.5,135.5,3.15,20.4,137.0,109.85,84.8
2018,7,3,8,0,5.0,160.0,3.2,21.1,163.0,132.57,102.64
2018,7,3,8,15,33.5,209.0,3.25,21.75,231.0,212.79,166.65
2018,7,3,8,30,62.0,258.0,3.3,22.4,299.0,284.05,221.84
2018,7,3,8,45,92.5,292.5,3.35,23.1,358.0,343.39,266.68
2018,7,3,9,0,123.0,327.0,3.4,23.8,417.0,422.34,325.01
2018,7,3,9,15,125.5,336.5,3.5,24.35,432.5,432.39,330.94
2018,7,3,9,30,128.0,346.0,3.6,24.9,448.0,441.82,336.67
2018,7,3,9,45,123.5,347.0,3.7,25.5,449.0,436.08,331.07
2018,7,3,10,0,119.0,348.0,3.8,26.1,450.0,429.78,325.18
2018,7,3,10,15,334.0,300.5,3.95,26.45,599.0,610.07,460.36
2018,7,3,10,30,549.0,253.0,4.1,26.8,748.0,754.95,564.89
2018,7,3,10,45,662.5,218.0,4.2,27.15,829.0,811.48,604.08
2018,7,3,11,0,776.0,183.0,4.3,27.5,910.0,853.29,632.74
2018,7,3,11,15,851.0,152.5,4.4,27.6,960.5,855.55,633.78
2018,7,3,11,30,926.0,122.0,4.5,27.7,1011.0,868.76,642.59
2018,7,3,11,45,928.5,121.0,4.55,27.85,1017.5,841.59,623.6
2018,7,3,12,0,931.0,120.0,4.6,28.0,1024.0,811.16,602.77
2018,7,3,12,15,931.0,120.0,4.65,28.0,1023.0,776.61,578.07
2018,7,3,12,30,931.0,120.0,4.7,28.0,1022.0,739.28,550.67
2018,7,3,12,45,929.0,120.0,4.7,27.95,1013.0,698.0,519.77
2018,7,3,13,0,927.0,120.0,4.7,27.9,1004.0,654.37,486.44
2018,7,3,13,15,925.0,118.5,4.7,27.8,988.5,607.46,450.0
2018,7,3,13,30,923.0,117.0,4.7,27.7,973.0,558.51,411.01
2018,7,3,13,45,919.5,115.5,4.65,27.65,950.0,506.99,368.81
2018,7,3,14,0,916.0,114.0,4.6,27.6,927.0,453.93,324.32
2018,7,3,14,15,892.5,120.5,4.55,27.4,891.0,397.68,277.05
2018,7,3,14,30,869.0,127.0,4.5,27.2,855.0,342.25,230.06
2018,7,3,14,45,850.5,128.0,4.45,27.05,815.5,285.88,182.83
2018,7,3,15,0,832.0,129.0,4.4,26.9,776.0,224.43,134.34
2018,7,3,15,15,843.5,117.5,4.4,26.9,743.5,165.12,92.53
2018,7,3,15,30,855.0,106.0,4.4,26.9,711.0,113.25,70.66
2018,7,3,15,45,848.5,100.5,4.3,26.4,668.0,91.11,70.23
2018,7,3,16,0,842.0,95.0,4.2,25.9,625.0,79.18,60.69
2018,7,3,16,15,824.0,91.5,4.1,25.45,576.0,77.12,59.3
2018,7,3,16,30,806.0,88.0,4.0,25.0,527.0,74.95,57.79
2018,7,3,16,45,767.5,86.0,3.95,24.6,471.5,73.29,56.7
2018,7,3,17,0,729.0,84.0,3.9,24.2,416.0,71.68,55.65
2018,7,3,17,15,699.5,79.0,3.8,23.65,366.0,62.85,48.43
2018,7,3,17,30,670.0,74.0,3.7,23.1,316.0,59.36,45.7
2018,7,3,17,45,636.0,67.0,3.6,22.5,268.0,54.28,41.51
2018,7,3,18,0,602.0,60.0,3.5,21.9,220.0,49.08,37.07
2018,7,3,18,15,531.0,53.5,3.35,21.2,172.5,43.8,32.43
2018,7,3,18,30,460.0,47.0,3.2,20.5,125.0,38.61,27.65
2018,7,3,18,45,351.0,37.5,3.1,19.75,85.5,30.82,20.33
2018,7,3,19,0,242.0,28.0,3.0,19.0,46.0,23.13,10.17
2018,7,3,19,15,128.5,15.0,3.0,18.45,24.0,11.8,0.0
2018,7,3,19,30,15.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,17.35,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,4,45,6.5,2.0,2.2,13.55,2.0,0.0,0.0
2018,7,4,5,0,13.0,4.0,2.3,13.7,4.0,6.29,0.0
2018,7,4,5,15,43.5,10.5,2.35,14.15,14.5,26.2,2.89
2018,7,4,5,30,74.0,17.0,2.4,14.6,25.0,55.76,38.07
2018,7,4,5,45,88.5,23.0,2.45,15.05,37.5,72.25,54.14
2018,7,4,6,0,103.0,29.0,2.5,15.5,50.0,90.37,70.81
2018,7,4,6,15,51.5,31.0,2.5,16.15,41.5,55.64,42.14
2018,7,4,6,30,0.0,33.0,2.5,16.8,33.0,25.16,15.81
2018,7,4,6,45,0.0,37.5,2.5,17.45,37.5,28.62,18.68
2018,7,4,7,0,0.0,42.0,2.5,18.1,42.0,32.09,21.49
2018,7,4,7,15,0.0,61.0,2.5,18.8,61.0,46.75,33.6
2018,7,4,7,30,0.0,80.0,2.5,19.5,80.0,61.48,45.56
2018,7,4,7,45,10.5,134.5,2.5,20.15,140.5,115.11,89.43
2018,7,4,8,0,21.0,189.0,2.5,20.8,201.0,171.3,134.23
2018,7,4,8,15,108.0,229.0,2.5,21.45,299.0,311.32,245.48
2018,7,4,8,30,195.0,269.0,2.5,22.1,397.0,425.84,332.66
2018,7,4,8,45,427.5,226.0,2.5,22.75,531.0,623.71,480.69
2018,7,4,9,0,660.0,183.0,2.5,23.4,665.0,799.31,604.63
2018,7,4,9,15,780.0,142.0,2.55,24.0,742.0,864.08,645.27
2018,7,4,9,30,900.0,101.0,2.6,24.6,819.0,922.62,681.46
2018,7,4,9,45,907.5,102.5,2.65,25.2,852.5,932.25,684.93
2018,7,4,10,0,915.0,104.0,2.7,25.8,886.0,938.1,686.45
2018,7,4,10,15,920.5,104.5,2.75,26.3,913.0,937.33,684.04
2018,7,4,10,30,926.0,105.0,2.8,26.8,940.0,932.69,679.28
2018,7,4,10,45,930.5,105.5,2.85,27.3,961.0,923.28,671.56
2018,7,4,11,0,935.0,106.0,2.9,27.8,982.0,910.01,661.45
2018,7,4,11,15,938.0,106.0,2.9,28.15,995.5,891.22,647.89
2018,7,4,11,30,941.0,106.0,2.9,28.5,1009.0,868.76,632.05
2018,7,4,11,45,942.5,105.5,2.95,28.8,1015.0,841.17,613.31
2018,7,4,12,0,944.0,105.0,3.0,29.1,1021.0,810.29,592.4
2018,7,4,12,15,944.5,104.5,3.05,29.3,1020.0,775.58,568.23
2018,7,4,12,30,945.0,104.0,3.1,29.5,1019.0,738.0,540.94
2018,7,4,12,45,944.5,103.0,3.15,29.7,1010.5,696.65,510.46
2018,7,4,13,0,944.0,102.0,3.2,29.9,1002.0,652.77,477.46
2018,7,4,13,15,941.5,101.0,3.2,29.95,986.0,605.37,441.22
2018,7,4,13,30,939.0,100.0,3.2,30.0,970.0,555.91,402.46
2018,7,4,13,45,935.5,98.5,3.25,30.0,947.5,503.76,360.79
2018,7,4,14,0,932.0,97.0,3.3,30.0,925.0,450.03,316.7
2018,7,4,14,15,926.5,95.5,3.3,29.9,895.5,394.23,270.03
2018,7,4,14,30,921.0,94.0,3.3,29.8,866.0,337.52,221.99
2018,7,4,14,45,913.5,93.0,3.25,29.7,831.0,279.96,173.74
2018,7,4,15,0,906.0,92.0,3.2,29.6,796.0,222.16,127.86
2018,7,4,15,15,895.5,90.0,3.2,29.6,755.0,163.4,87.99
2018,7,4,15,30,885.0,88.0,3.2,29.6,714.0,105.25,62.67
2018,7,4,15,45,873.0,85.0,3.15,29.2,669.0,82.75,62.55
2018,7,4,16,0,861.0,82.0,3.1,28.8,624.0,80.46,60.99
2018,7,4,16,15,845.0,79.0,3.1,28.4,576.0,77.9,59.19
2018,7,4,16,30,829.0,76.0,3.1,28.0,528.0,75.17,57.24
2018,7,4,16,45,807.5,73.0,3.1,27.65,477.5,65.07,49.11
2018,7,4,17,0,786.0,70.0,3.1,27.3,427.0,62.67,47.36
2018,7,4,17,15,755.5,66.0,3.1,26.65,375.5,59.32,44.83
2018,7,4,17,30,725.0,62.0,3.1,26.0,324.0,55.92,42.2
2018,7,4,17,45,682.5,57.5,3.1,25.35,273.5,51.92,38.98
2018,7,4,18,0,640.0,53.0,3.1,24.7,223.0,47.93,35.64
2018,7,4,18,15,555.0,48.5,3.0,23.7,173.0,40.15,28.94
2018,7,4,18,30,470.0,44.0,2.9,22.7,123.0,36.27,25.38
2018,7,4,18,45,372.5,34.0,2.85,21.65,84.0,28.03,17.81
2018,7,4,19,0,275.0,24.0,2.8,20.6,45.0,19.81,7.73
2018,7,4,19,15,149.0,13.0,2.8,20.0,23.5,10.23,0.0
2018,7,4,19,30,23.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.0,2.8,18.75,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.5,5.0,0.65,13.35,5.5,0.0,0.0
2018,7,5,5,0,89.0,10.0,0.7,13.5,11.0,29.37,0.0
2018,7,5,5,15,234.0,20.5,0.8,14.05,40.5,103.23,21.72
2018,7,5,5,30,379.0,31.0,0.9,14.6,70.0,187.46,135.88
2018,7,5,5,45,425.5,36.0,1.0,15.2,102.5,233.69,181.35
2018,7,5,6,0,472.0,41.0,1.1,15.8,135.0,283.85,226.61
2018,7,5,6,15,236.0,46.0,1.05,16.6,93.0,185.08,149.85
2018,7,5,6,30,0.0,51.0,1.0,17.4,51.0,39.02,27.41
2018,7,5,6,45,0.0,65.5,1.0,18.2,65.5,50.22,36.85
2018,7,5,7,0,0.0,80.0,1.0,19.0,80.0,61.91,46.35
2018,7,5,7,15,3.5,115.0,0.95,19.8,116.5,94.18,72.69
2018,7,5,7,30,7.0,150.0,0.9,20.6,153.0,127.26,98.99
2018,7,5,7,45,71.5,178.5,0.85,21.45,219.0,213.78,168.59
2018,7,5,8,0,136.0,207.0,0.8,22.3,285.0,310.24,242.64
2018,7,5,8,15,369.0,189.5,0.75,23.1,425.5,522.74,401.24
2018,7,5,8,30,602.0,172.0,0.7,23.9,566.0,718.62,535.34
2018,7,5,8,45,760.0,127.0,0.7,24.75,659.0,813.84,593.67
2018,7,5,9,0,918.0,82.0,0.7,25.6,752.0,905.02,647.11
2018,7,5,9,15,926.0,84.0,0.7,26.4,791.0,923.56,653.95
2018,7,5,9,30,934.0,86.0,0.7,27.2,830.0,938.44,659.54
2018,7,5,9,45,939.5,88.0,0.75,28.0,863.5,947.25,662.48
2018,7,5,10,0,945.0,90.0,0.8,28.8,897.0,952.15,663.21
2018,7,5,10,15,950.5,90.5,0.8,29.55,924.5,951.58,659.94
2018,7,5,10,30,956.0,91.0,0.8,30.3,952.0,947.04,654.48
2018,7,5,10,45,960.0,91.0,0.85,31.0,973.0,936.71,646.76
2018,7,5,11,0,964.0,91.0,0.9,31.7,994.0,922.45,636.81
2018,7,5,11,15,966.0,91.0,0.95,32.15,1007.0,902.62,624.2
2018,7,5,11,30,968.0,91.0,1.0,32.6,1020.0,879.07,609.38
2018,7,5,11,45,968.5,91.0,1.0,33.05,1025.5,850.73,590.89
2018,7,5,12,0,969.0,91.0,1.0,33.5,1031.0,819.03,570.38
2018,7,5,12,15,966.0,92.0,1.15,33.7,1028.0,782.42,548.71
2018,7,5,12,30,963.0,93.0,1.3,33.9,1025.0,743.03,523.27
2018,7,5,12,45,958.5,93.5,1.4,34.1,1014.5,699.67,493.85
2018,7,5,13,0,954.0,94.0,1.5,34.3,1004.0,654.02,461.94
2018,7,5,13,15,949.5,93.5,1.65,34.25,986.5,605.51,427.73
2018,7,5,13,30,945.0,93.0,1.8,34.2,969.0,555.08,390.77
2018,7,5,13,45,939.5,92.5,1.95,34.15,945.0,502.48,350.78
2018,7,5,14,0,934.0,92.0,2.1,34.1,921.0,448.47,308.27
2018,7,5,14,15,867.0,124.5,2.25,33.9,874.0,393.37,264.99
2018,7,5,14,30,800.0,157.0,2.4,33.7,827.0,339.9,222.95
2018,7,5,14,45,749.0,172.5,2.5,33.5,778.5,282.17,178.23
2018,7,5,15,0,698.0,188.0,2.6,33.3,730.0,233.2,142.24
2018,7,5,15,15,717.0,165.5,2.6,33.3,697.0,174.81,101.41
2018,7,5,15,30,736.0,143.0,2.6,33.3,664.0,114.41,70.51
2018,7,5,15,45,748.0,127.5,2.75,32.6,627.0,95.92,72.21
2018,7,5,16,0,760.0,112.0,2.9,31.9,590.0,87.85,66.15
2018,7,5,16,15,769.5,97.5,2.9,31.3,548.5,79.71,59.92
2018,7,5,16,30,779.0,83.0,2.9,30.7,507.0,70.95,53.1
2018,7,5,16,45,744.0,82.5,2.95,30.15,455.5,70.33,52.93
2018,7,5,17,0,709.0,82.0,3.0,29.6,404.0,69.84,52.85
2018,7,5,17,15,629.0,83.5,2.9,28.8,343.5,64.72,48.93
2018,7,5,17,30,549.0,85.0,2.8,28.0,283.0,65.36,49.79
2018,7,5,17,45,535.5,73.5,2.75,27.2,241.5,57.72,43.58
2018,7,5,18,0,522.0,62.0,2.7,26.4,200.0,49.69,36.87
2018,7,5,18,15,442.5,55.0,2.6,25.65,154.5,44.16,32.1
2018,7,5,18,30,363.0,48.0,2.5,24.9,109.0,38.74,27.2
2018,7,5,18,45,270.5,37.0,2.45,24.15,74.0,28.27,17.78
2018,7,5,19,0,178.0,26.0,2.4,23.4,39.0,19.78,7.46
2018,7,5,19,15,98.5,14.0,2.35,22.95,20.5,11.02,0.0
2018,7,5,19,30,19.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,22.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,6,4,45,5.0,2.5,1.45,19.4,2.5,0.0,0.0
2018,7,6,5,0,10.0,5.0,1.6,19.5,5.0,6.35,0.0
2018,7,6,5,15,15.0,17.5,1.55,19.8,18.5,19.52,0.0
2018,7,6,5,30,20.0,30.0,1.5,20.1,32.0,34.18,20.85
2018,7,6,5,45,24.0,48.0,1.5,20.4,52.0,54.16,38.58
2018,7,6,6,0,28.0,66.0,1.5,20.7,72.0,73.87,55.62
2018,7,6,6,15,44.0,84.5,1.4,21.2,96.5,100.36,78.0
2018,7,6,6,30,60.0,103.0,1.3,21.7,121.0,128.17,101.09
2018,7,6,6,45,251.5,105.5,1.2,22.25,200.5,270.33,217.26
2018,7,6,7,0,443.0,108.0,1.1,22.8,280.0,423.63,336.05
2018,7,6,7,15,601.5,90.5,1.3,23.65,359.5,541.03,423.56
2018,7,6,7,30,760.0,73.0,1.5,24.5,439.0,656.29,506.19
2018,7,6,7,45,789.0,73.0,1.65,25.4,489.5,703.74,536.11
2018,7,6,8,0,818.0,73.0,1.8,26.3,540.0,742.65,560.12
2018,7,6,8,15,835.0,75.0,2.0,27.3,587.0,779.87,582.8
2018,7,6,8,30,852.0,77.0,2.2,28.3,634.0,814.78,603.57
2018,7,6,8,45,799.5,105.0,2.35,29.35,656.0,825.16,607.22
2018,7,6,9,0,747.0,133.0,2.5,30.4,678.0,819.8,600.63
2018,7,6,9,15,817.0,111.0,2.6,31.2,736.5,855.2,621.54
2018,7,6,9,30,887.0,89.0,2.7,32.0,795.0,900.12,648.04
2018,7,6,9,45,886.0,95.5,2.75,32.8,826.0,907.45,649.54
2018,7,6,10,0,885.0,102.0,2.8,33.6,857.0,910.81,648.9
2018,7,6,10,15,891.5,103.0,2.9,34.1,884.5,911.67,647.94
2018,7,6,10,30,898.0,104.0,3.0,34.6,912.0,908.75,644.68
2018,7,6,10,45,903.0,104.0,3.05,35.05,933.0,899.76,637.47
2018,7,6,11,0,908.0,104.0,3.1,35.5,954.0,887.03,628.0
2018,7,6,11,15,911.5,104.5,3.2,35.8,968.0,869.74,616.41
2018,7,6,11,30,915.0,105.0,3.3,36.1,982.0,848.84,602.54
2018,7,6,11,45,917.0,104.5,3.4,36.35,988.5,822.42,585.21
2018,7,6,12,0,919.0,104.0,3.5,36.6,995.0,792.77,565.74
2018,7,6,12,15,919.5,103.5,3.65,36.65,994.0,758.96,543.35
2018,7,6,12,30,920.0,103.0,3.8,36.7,993.0,722.34,517.83
2018,7,6,12,45,919.5,101.5,3.95,36.8,984.5,681.64,488.79
2018,7,6,13,0,919.0,100.0,4.1,36.9,976.0,638.49,457.28
2018,7,6,13,15,916.5,99.0,4.2,36.8,960.5,592.25,422.94
2018,7,6,13,30,914.0,98.0,4.3,36.7,945.0,544.01,386.12
2018,7,6,13,45,909.5,97.5,4.4,36.55,922.5,493.36,346.5
2018,7,6,14,0,905.0,97.0,4.5,36.4,900.0,441.27,304.61
2018,7,6,14,15,898.5,95.5,4.55,36.2,870.5,386.56,259.81
2018,7,6,14,30,892.0,94.0,4.6,36.0,841.0,331.08,213.77
2018,7,6,14,45,884.0,92.0,4.65,35.75,806.0,274.38,167.27
2018,7,6,15,0,876.0,90.0,4.7,35.5,771.0,217.56,122.97
2018,7,6,15,15,865.0,88.5,4.7,35.5,731.0,160.8,84.87
2018,7,6,15,30,854.0,87.0,4.7,35.5,691.0,104.72,60.39
2018,7,6,15,45,840.5,85.0,4.75,34.75,647.0,81.82,60.38
2018,7,6,16,0,827.0,83.0,4.8,34.0,603.0,80.16,59.45
2018,7,6,16,15,808.0,81.0,4.8,33.5,555.5,78.23,58.21
2018,7,6,16,30,789.0,79.0,4.8,33.0,508.0,68.49,50.6
2018,7,6,16,45,763.5,76.0,4.75,32.5,458.0,66.22,49.04
2018,7,6,17,0,738.0,73.0,4.7,32.0,408.0,63.9,47.42
2018,7,6,17,15,711.5,68.0,4.6,31.3,359.0,60.04,44.53
2018,7,6,17,30,685.0,63.0,4.5,30.6,310.0,56.07,41.49
2018,7,6,17,45,642.0,58.5,4.4,29.9,261.0,52.17,38.42
2018,7,6,18,0,599.0,54.0,4.3,29.2,212.0,44.56,32.09
2018,7,6,18,15,531.0,47.5,3.95,28.35,165.5,39.16,27.49
2018,7,6,18,30,463.0,41.0,3.6,27.5,119.0,33.83,22.76
2018,7,6,18,45,365.5,33.0,3.3,26.6,82.0,27.18,16.65
2018,7,6,19,0,268.0,25.0,3.0,25.7,45.0,20.65,7.77
2018,7,6,19,15,143.5,13.5,2.95,25.2,23.5,10.62,0.0
2018,7,6,19,30,19.0,2.0,2.9,24.7,2.0,0.0,0.0
2018,7,6,19,45,9.5,1.0,2.8,24.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,21.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.25,19.95,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.3,20.3,10.0,27.35,0.0
2018,7,7,5,15,204.0,20.0,1.45,20.9,36.5,93.03,6.05
2018,7,7,5,30,324.0,31.0,1.6,21.5,63.0,167.99,117.88
2018,7,7,5,45,380.5,40.5,1.75,22.15,99.0,220.29,167.01
2018,7,7,6,0,437.0,50.0,1.9,22.8,135.0,278.2,217.22
2018,7,7,6,15,511.0,55.5,2.05,23.65,183.5,345.62,273.24
2018,7,7,6,30,585.0,61.0,2.2,24.5,232.0,418.96,331.97
2018,7,7,6,45,659.0,60.5,2.3,25.3,288.0,488.63,385.99
2018,7,7,7,0,733.0,60.0,2.4,26.1,344.0,564.98,442.95
2018,7,7,7,15,760.5,62.5,2.5,26.95,394.0,616.44,479.37
2018,7,7,7,30,788.0,65.0,2.6,27.8,444.0,660.93,508.57
2018,7,7,7,45,618.5,123.5,2.7,28.65,441.0,633.92,484.9
2018,7,7,8,0,449.0,182.0,2.8,29.5,438.0,569.89,433.91
2018,7,7,8,15,420.5,211.5,2.9,30.3,467.5,588.19,444.26
2018,7,7,8,30,392.0,241.0,3.0,31.1,497.0,602.53,451.12
2018,7,7,8,45,572.5,188.5,3.1,31.85,590.5,721.57,535.4
2018,7,7,9,0,753.0,136.0,3.2,32.6,684.0,828.83,606.33
2018,7,7,9,15,830.5,108.0,3.3,33.15,743.0,864.99,627.39
2018,7,7,9,30,908.0,80.0,3.4,33.7,802.0,910.37,654.77
2018,7,7,9,45,916.0,80.5,3.5,34.2,835.5,920.01,658.8
2018,7,7,10,0,924.0,81.0,3.6,34.7,869.0,925.89,660.76
2018,7,7,10,15,929.0,82.0,3.65,34.95,896.0,925.74,659.35
2018,7,7,10,30,934.0,83.0,3.7,35.2,923.0,921.69,655.58
2018,7,7,10,45,928.5,89.5,3.8,35.45,941.0,909.72,647.12
2018,7,7,11,0,923.0,96.0,3.9,35.7,959.0,893.84,636.25
2018,7,7,11,15,934.5,90.5,3.95,35.9,975.5,877.87,625.3
2018,7,7,11,30,946.0,85.0,4.0,36.1,992.0,858.07,611.92
2018,7,7,11,45,947.0,85.5,4.1,36.25,998.5,831.34,594.38
2018,7,7,12,0,948.0,86.0,4.2,36.4,1005.0,801.26,574.62
2018,7,7,12,15,944.5,88.5,4.2,36.45,1003.0,766.36,551.17
2018,7,7,12,30,941.0,91.0,4.2,36.5,1001.0,728.69,524.14
2018,7,7,12,45,935.5,94.0,4.25,36.55,992.0,687.52,494.32
2018,7,7,13,0,930.0,97.0,4.3,36.6,983.0,644.1,462.25
2018,7,7,13,15,927.5,96.0,4.35,36.5,967.5,597.38,427.38
2018,7,7,13,30,925.0,95.0,4.4,36.4,952.0,548.61,390.02
2018,7,7,13,45,921.0,94.0,4.45,36.35,929.5,497.3,349.63
2018,7,7,14,0,917.0,93.0,4.5,36.3,907.0,444.46,306.96
2018,7,7,14,15,911.5,92.5,4.55,36.05,878.5,390.14,262.39
2018,7,7,14,30,906.0,92.0,4.6,35.8,850.0,334.88,216.42
2018,7,7,14,45,898.5,90.0,4.65,35.55,815.0,277.47,169.23
2018,7,7,15,0,891.0,88.0,4.7,35.3,780.0,219.86,124.19
2018,7,7,15,15,880.5,86.0,4.7,35.3,739.5,161.92,85.08
2018,7,7,15,30,870.0,84.0,4.7,35.3,699.0,104.62,59.67
2018,7,7,15,45,857.5,82.5,4.75,34.55,655.5,80.8,59.62
2018,7,7,16,0,845.0,81.0,4.8,33.8,612.0,79.41,58.89
2018,7,7,16,15,829.5,77.5,4.8,33.2,564.5,76.55,56.93
2018,7,7,16,30,814.0,74.0,4.8,32.6,517.0,73.52,54.8
2018,7,7,16,45,792.0,71.0,4.8,32.05,467.0,63.37,46.8
2018,7,7,17,0,770.0,68.0,4.8,31.5,417.0,60.94,45.08
2018,7,7,17,15,740.0,64.5,4.7,30.7,366.5,57.95,42.91
2018,7,7,17,30,710.0,61.0,4.6,29.9,316.0,54.92,40.66
2018,7,7,17,45,668.0,56.0,4.5,29.1,266.0,50.55,37.18
2018,7,7,18,0,626.0,51.0,4.4,28.3,216.0,46.14,33.56
2018,7,7,18,15,562.0,45.5,4.1,27.4,169.5,37.92,26.55
2018,7,7,18,30,498.0,40.0,3.8,26.5,123.0,33.29,22.41
2018,7,7,18,45,396.0,32.5,3.55,25.6,84.5,26.93,16.51
2018,7,7,19,0,294.0,25.0,3.3,24.7,46.0,20.74,7.72
2018,7,7,19,15,158.0,14.0,3.15,24.1,24.0,11.02,0.0
2018,7,7,19,30,22.0,3.0,3.0,23.5,2.0,0.0,0.0
2018,7,7,19,45,11.0,1.5,2.85,22.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.0,1.8,17.1,4.5,0.0,0.0
2018,7,8,5,0,80.0,8.0,1.9,17.3,9.0,25.6,0.0
2018,7,8,5,15,217.0,19.0,2.0,17.8,37.0,95.72,0.0
2018,7,8,5,30,354.0,30.0,2.1,18.3,65.0,177.75,125.86
2018,7,8,5,45,444.0,37.0,2.15,18.85,106.5,242.64,186.29
2018,7,8,6,0,534.0,44.0,2.2,19.4,148.0,316.46,250.12
2018,7,8,6,15,591.5,50.0,2.3,20.3,196.0,380.66,304.51
2018,7,8,6,30,649.0,56.0,2.4,21.2,244.0,447.1,358.55
2018,7,8,6,45,688.5,59.5,2.45,22.1,294.0,505.69,404.23
2018,7,8,7,0,728.0,63.0,2.5,23.0,344.0,565.62,448.99
2018,7,8,7,15,757.0,66.5,2.6,23.95,395.5,619.24,487.39
2018,7,8,7,30,786.0,70.0,2.7,24.9,447.0,672.55,523.3
2018,7,8,7,45,807.0,73.0,2.8,25.9,496.5,711.24,547.26
2018,7,8,8,0,828.0,76.0,2.9,26.9,546.0,755.12,574.43
2018,7,8,8,15,844.0,78.5,3.0,27.75,593.5,792.45,596.82
2018,7,8,8,30,860.0,81.0,3.1,28.6,641.0,827.34,617.24
2018,7,8,8,45,873.0,83.0,3.2,29.5,685.0,856.39,633.33
2018,7,8,9,0,886.0,85.0,3.3,30.4,729.0,882.39,647.26
2018,7,8,9,15,893.5,87.5,3.4,31.15,767.5,900.75,656.45
2018,7,8,9,30,901.0,90.0,3.5,31.9,806.0,915.53,663.34
2018,7,8,9,45,905.5,93.5,3.65,32.65,839.0,924.91,667.06
2018,7,8,10,0,910.0,97.0,3.8,33.4,872.0,930.42,668.37
2018,7,8,10,15,916.0,97.5,3.9,33.8,899.5,930.44,666.9
2018,7,8,10,30,922.0,98.0,4.0,34.2,927.0,926.6,663.07
2018,7,8,10,45,927.0,98.5,4.1,34.6,948.5,917.99,656.28
2018,7,8,11,0,932.0,99.0,4.2,35.0,970.0,905.51,647.1
2018,7,8,11,15,934.5,99.5,4.3,35.2,983.5,887.08,634.67
2018,7,8,11,30,937.0,100.0,4.4,35.4,997.0,864.99,619.9
2018,7,8,11,45,939.0,100.0,4.5,35.6,1004.0,838.53,602.28
2018,7,8,12,0,941.0,100.0,4.6,35.8,1011.0,808.73,582.42
2018,7,8,12,15,939.5,100.5,4.7,35.8,1009.5,773.59,558.85
2018,7,8,12,30,938.0,101.0,4.8,35.8,1008.0,735.67,532.04
2018,7,8,12,45,934.0,102.0,4.85,35.8,998.5,693.86,501.79
2018,7,8,13,0,930.0,103.0,4.9,35.8,989.0,649.76,469.2
2018,7,8,13,15,927.0,102.5,4.95,35.7,973.0,603.02,434.09
2018,7,8,13,30,924.0,102.0,5.0,35.6,957.0,554.27,396.5
2018,7,8,13,45,919.5,100.5,5.05,35.45,934.0,502.31,355.56
2018,7,8,14,0,915.0,99.0,5.1,35.3,911.0,448.9,312.34
2018,7,8,14,15,909.0,97.5,5.1,35.1,881.5,393.72,266.75
2018,7,8,14,30,903.0,96.0,5.1,34.9,852.0,337.68,219.87
2018,7,8,14,45,895.0,94.5,5.1,34.65,817.0,280.55,172.58
2018,7,8,15,0,887.0,93.0,5.1,34.4,782.0,223.26,127.49
2018,7,8,15,15,876.0,91.5,5.1,34.4,741.5,165.69,88.33
2018,7,8,15,30,865.0,90.0,5.1,34.4,701.0,108.77,62.76
2018,7,8,15,45,851.5,87.5,5.05,33.7,656.5,83.63,62.12
2018,7,8,16,0,838.0,85.0,5.0,33.0,612.0,81.68,60.94
2018,7,8,16,15,820.5,82.5,4.95,32.45,564.5,79.48,59.49
2018,7,8,16,30,803.0,80.0,4.9,31.9,517.0,69.49,51.67
2018,7,8,16,45,779.5,76.5,4.85,31.35,466.5,66.91,49.87
2018,7,8,17,0,756.0,73.0,4.8,30.8,416.0,64.25,47.97
2018,7,8,17,15,724.0,69.0,4.65,30.05,365.0,61.0,45.59
2018,7,8,17,30,692.0,65.0,4.5,29.3,314.0,57.71,43.11
2018,7,8,17,45,647.0,60.5,4.4,28.55,264.0,53.83,40.05
2018,7,8,18,0,602.0,56.0,4.3,27.8,214.0,46.09,33.59
2018,7,8,18,15,535.5,49.5,4.05,26.85,167.5,40.75,29.03
2018,7,8,18,30,469.0,43.0,3.8,25.9,121.0,35.48,24.31
2018,7,8,18,45,366.5,34.0,3.55,25.0,82.5,28.03,17.45
2018,7,8,19,0,264.0,25.0,3.3,24.1,44.0,20.66,7.5
2018,7,8,19,15,141.5,13.5,3.25,23.45,23.0,10.62,0.0
2018,7,8,19,30,19.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,8,19,45,9.5,1.0,3.1,22.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,21.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,1.75,17.45,4.5,0.0,0.0
2018,7,9,5,0,77.0,8.0,1.9,17.7,9.0,24.88,0.0
2018,7,9,5,15,214.5,19.0,2.0,18.25,36.5,94.58,0.0
2018,7,9,5,30,352.0,30.0,2.1,18.8,64.0,177.11,124.5
2018,7,9,5,45,444.5,37.5,2.2,19.35,106.0,243.53,186.49
2018,7,9,6,0,537.0,45.0,2.3,19.9,148.0,319.19,251.78
2018,7,9,6,15,595.5,50.5,2.35,20.75,196.5,383.56,306.27
2018,7,9,6,30,654.0,56.0,2.4,21.6,245.0,450.16,360.36
2018,7,9,6,45,693.5,60.0,2.45,22.5,295.5,509.62,406.61
2018,7,9,7,0,733.0,64.0,2.5,23.4,346.0,570.44,451.92
2018,7,9,7,15,761.5,68.0,2.65,24.3,397.5,624.58,490.86
2018,7,9,7,30,790.0,72.0,2.8,25.2,449.0,678.37,527.35
2018,7,9,7,45,811.0,75.0,2.9,26.1,499.0,724.5,556.76
2018,7,9,8,0,832.0,78.0,3.0,27.0,549.0,761.21,578.94
2018,7,9,8,15,848.5,80.0,3.2,27.95,596.5,798.53,601.61
2018,7,9,8,30,865.0,82.0,3.4,28.9,644.0,833.44,622.29
2018,7,9,8,45,877.5,83.5,3.6,29.8,687.5,861.64,638.3
2018,7,9,9,0,890.0,85.0,3.8,30.7,731.0,886.78,652.16
2018,7,9,9,15,900.5,85.5,3.9,31.35,770.0,905.79,662.03
2018,7,9,9,30,911.0,86.0,4.0,32.0,809.0,921.32,669.65
2018,7,9,9,45,920.0,86.5,4.1,32.65,843.5,931.86,674.05
2018,7,9,10,0,929.0,87.0,4.2,33.3,878.0,938.63,676.1
2018,7,9,10,15,934.0,88.5,4.25,33.75,905.5,938.9,674.33
2018,7,9,10,30,939.0,90.0,4.3,34.2,933.0,935.23,670.17
2018,7,9,10,45,943.0,90.5,4.4,34.7,954.0,925.75,662.47
2018,7,9,11,0,947.0,91.0,4.5,35.2,975.0,912.37,652.38
2018,7,9,11,15,949.0,91.5,4.6,35.45,988.5,893.44,639.43
2018,7,9,11,30,951.0,92.0,4.7,35.7,1002.0,870.81,624.13
2018,7,9,11,45,951.5,91.5,4.8,36.0,1007.5,842.55,605.08
2018,7,9,12,0,952.0,91.0,4.9,36.3,1013.0,811.0,583.98
2018,7,9,12,15,950.0,92.5,4.95,36.35,1011.5,776.13,560.66
2018,7,9,12,30,948.0,94.0,5.0,36.4,1010.0,738.4,533.64
2018,7,9,12,45,944.0,95.0,5.1,36.4,1000.5,696.3,503.35
2018,7,9,13,0,940.0,96.0,5.2,36.4,991.0,651.88,470.65
2018,7,9,13,15,936.5,96.0,5.25,36.25,975.0,604.83,435.34
2018,7,9,13,30,933.0,96.0,5.3,36.1,959.0,555.79,397.55
2018,7,9,13,45,924.5,97.5,5.35,35.95,935.0,503.67,356.43
2018,7,9,14,0,916.0,99.0,5.4,35.8,911.0,450.42,313.32
2018,7,9,14,15,885.5,111.0,5.45,35.55,874.5,395.43,268.45
2018,7,9,14,30,855.0,123.0,5.5,35.3,838.0,341.71,224.18
2018,7,9,14,45,848.5,119.5,5.5,35.0,803.5,286.09,178.34
2018,7,9,15,0,842.0,116.0,5.5,34.7,769.0,230.22,134.43
2018,7,9,15,15,828.5,114.0,5.5,34.7,728.0,166.6,90.56
2018,7,9,15,30,815.0,112.0,5.5,34.7,687.0,110.79,64.71
2018,7,9,15,45,799.0,107.5,5.5,33.95,641.0,84.93,63.11
2018,7,9,16,0,783.0,103.0,5.5,33.2,595.0,82.72,61.74
2018,7,9,16,15,739.0,105.0,5.45,32.65,540.0,83.96,63.1
2018,7,9,16,30,695.0,107.0,5.4,32.1,485.0,78.75,59.21
2018,7,9,16,45,678.5,99.5,5.35,31.6,438.5,74.66,56.2
2018,7,9,17,0,662.0,92.0,5.3,31.1,392.0,70.32,52.94
2018,7,9,17,15,564.0,96.5,5.1,30.4,330.0,72.68,55.25
2018,7,9,17,30,466.0,101.0,4.9,29.7,268.0,73.46,56.23
2018,7,9,17,45,333.0,96.0,4.75,29.0,206.0,68.73,52.5
2018,7,9,18,0,200.0,91.0,4.6,28.3,144.0,65.18,49.62
2018,7,9,18,15,166.0,74.0,4.25,27.45,111.5,53.56,39.75
2018,7,9,18,30,132.0,57.0,3.9,26.6,79.0,41.71,29.44
2018,7,9,18,45,102.5,40.5,3.55,25.75,54.0,30.0,18.98
2018,7,9,19,0,73.0,24.0,3.2,24.9,29.0,18.09,5.62
2018,7,9,19,15,46.0,12.5,3.05,24.4,15.0,9.83,0.0
2018,7,9,19,30,19.0,1.0,2.9,23.9,1.0,0.0,0.0
2018,7,9,19,45,9.5,0.5,2.75,23.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.4,18.2,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.5,18.5,9.0,28.03,0.0
2018,7,10,5,15,237.5,17.5,1.65,19.05,36.5,99.81,0.0
2018,7,10,5,30,385.0,27.0,1.8,19.6,64.0,186.01,129.36
2018,7,10,5,45,475.5,33.5,1.95,20.15,106.0,248.92,189.53
2018,7,10,6,0,566.0,40.0,2.1,20.7,148.0,324.58,254.84
2018,7,10,6,15,623.5,44.5,2.25,21.5,196.5,389.1,309.6
2018,7,10,6,30,681.0,49.0,2.4,22.3,245.0,457.64,365.34
2018,7,10,6,45,720.0,52.5,2.5,23.05,296.0,517.26,411.99
2018,7,10,7,0,759.0,56.0,2.6,23.8,347.0,578.22,457.76
2018,7,10,7,15,787.0,59.0,2.7,24.55,398.5,625.78,491.92
2018,7,10,7,30,815.0,62.0,2.8,25.3,450.0,678.54,527.31
2018,7,10,7,45,836.0,64.0,2.9,26.0,500.5,723.98,556.66
2018,7,10,8,0,857.0,66.0,3.0,26.7,551.0,767.84,584.33
2018,7,10,8,15,872.5,68.0,3.05,27.35,598.5,805.23,606.89
2018,7,10,8,30,888.0,70.0,3.1,28.0,646.0,840.1,627.43
2018,7,10,8,45,900.5,71.5,3.15,28.6,690.5,869.01,643.82
2018,7,10,9,0,913.0,73.0,3.2,29.2,735.0,894.77,658.03
2018,7,10,9,15,919.5,76.0,3.25,29.8,774.0,913.46,667.51
2018,7,10,9,30,926.0,79.0,3.3,30.4,813.0,928.44,674.61
2018,7,10,9,45,928.5,84.0,3.35,30.95,846.5,938.04,678.41
2018,7,10,10,0,931.0,89.0,3.4,31.5,880.0,943.59,679.72
2018,7,10,10,15,937.0,89.5,3.45,31.95,908.0,943.76,677.96
2018,7,10,10,30,943.0,90.0,3.5,32.4,936.0,940.0,673.81
2018,7,10,10,45,947.5,90.0,3.55,32.9,957.0,930.47,665.95
2018,7,10,11,0,952.0,90.0,3.6,33.4,978.0,917.03,655.72
2018,7,10,11,15,954.5,91.0,3.65,33.6,992.5,898.93,643.38
2018,7,10,11,30,957.0,92.0,3.7,33.8,1007.0,877.05,628.67
2018,7,10,11,45,958.5,91.5,3.75,34.05,1013.5,849.44,610.12
2018,7,10,12,0,960.0,91.0,3.8,34.3,1020.0,818.44,589.35
2018,7,10,12,15,958.0,92.5,3.85,34.4,1018.5,783.29,565.95
2018,7,10,12,30,956.0,94.0,3.9,34.5,1017.0,745.26,538.76
2018,7,10,12,45,953.0,94.5,4.0,34.55,1008.0,703.09,508.45
2018,7,10,13,0,950.0,95.0,4.1,34.6,999.0,658.49,475.68
2018,7,10,13,15,912.5,117.0,4.2,34.5,973.5,607.64,437.69
2018,7,10,13,30,875.0,139.0,4.3,34.4,948.0,556.66,398.77
2018,7,10,13,45,871.0,136.5,4.4,34.25,925.0,506.28,359.4
2018,7,10,14,0,867.0,134.0,4.5,34.1,902.0,454.51,317.79
2018,7,10,14,15,895.0,112.0,4.55,33.85,882.0,400.52,272.93
2018,7,10,14,30,923.0,90.0,4.6,33.6,862.0,341.7,223.27
2018,7,10,14,45,915.5,88.5,4.65,33.35,826.5,283.51,174.93
2018,7,10,15,0,908.0,87.0,4.7,33.1,791.0,225.07,128.61
2018,7,10,15,15,897.0,86.0,4.7,33.1,750.5,166.53,88.35
2018,7,10,15,30,886.0,85.0,4.7,33.1,710.0,108.62,61.78
2018,7,10,15,45,873.0,82.5,4.8,32.2,665.0,81.24,60.59
2018,7,10,16,0,860.0,80.0,4.9,31.3,620.0,79.19,59.36
2018,7,10,16,15,843.0,77.5,4.95,30.65,571.5,76.88,57.83
2018,7,10,16,30,826.0,75.0,5.0,30.0,523.0,74.43,56.18
2018,7,10,16,45,803.0,71.5,5.0,29.35,472.0,63.95,47.84
2018,7,10,17,0,780.0,68.0,5.0,28.7,421.0,61.13,45.81
2018,7,10,17,15,749.0,64.5,4.95,27.8,369.5,58.1,43.6
2018,7,10,17,30,718.0,61.0,4.9,26.9,318.0,55.05,41.31
2018,7,10,17,45,673.5,56.5,4.9,26.0,267.5,51.02,38.1
2018,7,10,18,0,629.0,52.0,4.9,25.1,217.0,47.0,34.77
2018,7,10,18,15,451.5,53.0,4.7,24.15,158.0,42.73,31.06
2018,7,10,18,30,274.0,54.0,4.5,23.2,99.0,40.39,28.77
2018,7,10,18,45,172.5,39.0,4.3,22.25,64.0,29.19,18.6
2018,7,10,19,0,71.0,24.0,4.1,21.3,29.0,18.07,5.53
2018,7,10,19,15,44.5,12.5,3.95,20.7,15.0,9.83,0.0
2018,7,10,19,30,18.0,1.0,3.8,20.1,1.0,0.0,0.0
2018,7,10,19,45,9.0,0.5,3.7,19.55,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,11,4,45,37.5,4.0,1.4,15.05,4.0,0.0,0.0
2018,7,11,5,0,75.0,8.0,1.5,15.3,8.0,24.42,0.0
2018,7,11,5,15,215.5,18.5,1.55,15.9,35.0,93.71,0.0
2018,7,11,5,30,356.0,29.0,1.6,16.5,62.0,177.84,124.34
2018,7,11,5,45,450.5,35.5,1.65,17.05,103.5,244.17,187.87
2018,7,11,6,0,545.0,42.0,1.7,17.6,145.0,319.87,253.59
2018,7,11,6,15,316.5,54.0,1.7,18.45,118.0,237.67,191.8
2018,7,11,6,30,88.0,66.0,1.7,19.3,91.0,114.48,91.08
2018,7,11,6,45,102.0,92.5,1.7,20.15,127.0,153.96,123.89
2018,7,11,7,0,116.0,119.0,1.7,21.0,163.0,194.24,156.19
2018,7,11,7,15,375.0,108.0,1.75,22.0,280.5,395.81,317.88
2018,7,11,7,30,634.0,97.0,1.8,23.0,398.0,596.94,468.55
2018,7,11,7,45,740.5,83.5,1.85,24.0,473.0,681.75,525.72
2018,7,11,8,0,847.0,70.0,1.9,25.0,548.0,765.31,579.93
2018,7,11,8,15,863.5,72.0,1.95,25.9,596.0,803.27,601.63
2018,7,11,8,30,880.0,74.0,2.0,26.8,644.0,838.77,621.7
2018,7,11,8,45,892.5,75.5,2.05,27.7,688.0,867.51,637.0
2018,7,11,9,0,905.0,77.0,2.1,28.6,732.0,893.13,650.16
2018,7,11,9,15,911.5,80.5,2.2,29.45,771.0,912.23,659.6
2018,7,11,9,30,918.0,84.0,2.3,30.3,810.0,927.62,666.71
2018,7,11,9,45,922.0,87.5,2.4,31.15,843.5,936.9,669.96
2018,7,11,10,0,926.0,91.0,2.5,32.0,877.0,942.24,670.82
2018,7,11,10,15,931.5,92.0,2.6,32.6,905.0,942.47,669.23
2018,7,11,10,30,937.0,93.0,2.7,33.2,933.0,938.77,665.28
2018,7,11,10,45,941.0,93.5,2.8,33.8,954.0,929.31,657.79
2018,7,11,11,0,945.0,94.0,2.9,34.4,975.0,915.95,647.94
2018,7,11,11,15,947.5,95.0,2.95,34.7,989.5,897.9,635.66
2018,7,11,11,30,950.0,96.0,3.0,35.0,1004.0,876.11,621.05
2018,7,11,11,45,951.0,96.0,3.05,35.3,1010.5,848.63,602.83
2018,7,11,12,0,952.0,96.0,3.1,35.6,1017.0,817.81,582.45
2018,7,11,12,15,951.5,96.0,3.15,35.65,1015.5,782.7,559.58
2018,7,11,12,30,951.0,96.0,3.2,35.7,1014.0,744.69,533.03
2018,7,11,12,45,948.5,96.5,3.2,35.75,1005.5,702.99,503.19
2018,7,11,13,0,946.0,97.0,3.2,35.8,997.0,658.84,470.97
2018,7,11,13,15,943.0,96.0,3.25,35.65,980.5,610.99,435.9
2018,7,11,13,30,940.0,95.0,3.3,35.5,964.0,561.1,398.27
2018,7,11,13,45,935.0,94.5,3.35,35.35,941.0,508.77,357.69
2018,7,11,14,0,930.0,94.0,3.4,35.2,918.0,454.97,314.76
2018,7,11,14,15,923.5,93.5,3.4,34.95,888.5,399.4,269.44
2018,7,11,14,30,917.0,93.0,3.4,34.7,859.0,342.97,222.69
2018,7,11,14,45,908.5,91.0,3.45,34.45,823.0,284.47,174.66
2018,7,11,15,0,900.0,89.0,3.5,34.2,787.0,225.86,128.65
2018,7,11,15,15,889.0,88.0,3.5,34.2,746.5,167.7,88.84
2018,7,11,15,30,878.0,87.0,3.5,34.2,706.0,110.18,62.38
2018,7,11,15,45,863.5,85.0,3.5,33.3,660.5,82.47,61.26
2018,7,11,16,0,849.0,83.0,3.5,32.4,615.0,80.74,60.31
2018,7,11,16,15,829.5,80.5,3.5,31.75,566.0,78.44,58.8
2018,7,11,16,30,810.0,78.0,3.5,31.1,517.0,68.32,50.88
2018,7,11,16,45,784.0,75.5,3.5,30.5,466.0,66.32,49.56
2018,7,11,17,0,758.0,73.0,3.5,29.9,415.0,64.3,48.19
2018,7,11,17,15,725.0,69.0,3.45,29.05,363.5,61.03,45.81
2018,7,11,17,30,692.0,65.0,3.4,28.2,312.0,57.73,43.33
2018,7,11,17,45,643.5,60.5,3.3,27.3,261.5,49.69,36.75
2018,7,11,18,0,595.0,56.0,3.2,26.4,211.0,46.02,33.74
2018,7,11,18,15,523.5,49.5,3.05,25.45,164.0,40.66,29.12
2018,7,11,18,30,452.0,43.0,2.9,24.5,117.0,35.38,24.37
2018,7,11,18,45,343.5,34.5,2.75,23.5,79.5,28.36,17.79
2018,7,11,19,0,235.0,26.0,2.6,22.5,42.0,21.49,7.25
