Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,45,831.5,111.5,3.9,33.1,774.5,287.96,182.2
2018,7,21,15,0,823.0,109.0,3.9,32.8,740.0,232.66,138.04
2018,7,21,15,15,811.0,106.5,3.9,32.8,700.5,177.1,98.59
2018,7,21,15,30,799.0,104.0,3.9,32.8,661.0,113.73,64.05
2018,7,21,15,45,784.5,101.0,3.9,32.05,617.5,80.76,60.26
2018,7,21,16,0,770.0,98.0,3.9,31.3,574.0,79.41,59.56
2018,7,21,16,15,752.0,94.5,3.9,30.75,527.5,77.53,58.37
2018,7,21,16,30,734.0,91.0,3.9,30.2,481.0,75.55,57.08
2018,7,21,16,45,708.5,86.5,3.9,29.7,432.0,72.6,54.98
2018,7,21,17,0,683.0,82.0,3.9,29.2,383.0,64.22,48.32
2018,7,21,17,15,648.0,76.5,3.8,28.45,333.0,60.42,45.45
2018,7,21,17,30,613.0,71.0,3.7,27.7,283.0,56.54,42.45
2018,7,21,17,45,563.5,65.5,3.65,27.0,235.0,52.41,39.12
2018,7,21,18,0,514.0,60.0,3.6,26.3,187.0,48.3,35.66
2018,7,21,18,15,441.0,52.0,3.45,25.55,143.0,42.05,30.2
2018,7,21,18,30,368.0,44.0,3.3,24.8,99.0,35.83,24.53
2018,7,21,18,45,260.5,32.5,3.15,24.1,64.0,26.53,15.69
2018,7,21,19,0,153.0,21.0,3.0,23.4,29.0,15.99,0.0
2018,7,21,19,15,76.5,10.5,2.9,22.95,14.5,8.26,0.0
2018,7,21,19,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.35,18.15,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.3,18.2,2.0,0.0,0.0
2018,7,22,5,15,92.0,14.0,1.3,18.6,20.0,38.71,0.0
2018,7,22,5,30,173.0,26.0,1.3,19.0,38.0,106.74,57.49
2018,7,22,5,45,280.5,37.0,1.25,19.4,75.5,179.23,134.64
2018,7,22,6,0,388.0,48.0,1.2,19.8,113.0,258.03,202.19
2018,7,22,6,15,319.0,61.5,1.2,20.35,127.0,253.13,202.01
2018,7,22,6,30,250.0,75.0,1.2,20.9,141.0,244.76,196.87
2018,7,22,6,45,288.5,89.5,1.2,21.45,182.0,296.51,238.84
2018,7,22,7,0,327.0,104.0,1.2,22.0,223.0,350.84,281.17
2018,7,22,7,15,430.5,107.0,1.25,22.65,288.5,440.06,349.61
2018,7,22,7,30,534.0,110.0,1.3,23.3,354.0,546.3,427.57
2018,7,22,7,45,561.0,122.5,1.3,23.95,405.5,599.79,463.43
2018,7,22,8,0,588.0,135.0,1.3,24.6,457.0,652.76,498.23
2018,7,22,8,15,684.0,117.0,1.3,25.35,524.5,729.33,548.36
2018,7,22,8,30,780.0,99.0,1.3,26.1,592.0,803.38,594.14
2018,7,22,8,45,795.5,101.5,1.35,26.9,635.5,834.55,610.95
2018,7,22,9,0,811.0,104.0,1.4,27.7,679.0,852.1,619.19
2018,7,22,9,15,823.0,105.5,1.4,28.45,718.0,872.86,629.15
2018,7,22,9,30,835.0,107.0,1.4,29.2,757.0,890.4,636.95
2018,7,22,9,45,844.0,109.0,1.4,30.0,791.0,902.26,641.08
2018,7,22,10,0,853.0,111.0,1.4,30.8,825.0,910.54,643.06
2018,7,22,10,15,860.5,111.0,1.5,31.35,852.5,911.8,642.71
2018,7,22,10,30,868.0,111.0,1.6,31.9,880.0,909.37,640.2
2018,7,22,10,45,874.0,112.0,1.7,32.5,902.0,902.78,635.04
2018,7,22,11,0,880.0,113.0,1.8,33.1,924.0,892.42,627.6
2018,7,22,11,15,883.5,113.0,1.85,33.45,938.0,875.25,616.08
2018,7,22,11,30,887.0,113.0,1.9,33.8,952.0,854.54,602.42
2018,7,22,11,45,889.0,112.5,2.0,34.2,959.0,828.73,585.86
2018,7,22,12,0,891.0,112.0,2.1,34.6,966.0,799.7,567.17
2018,7,22,12,15,892.5,111.5,2.25,34.65,966.0,767.23,547.14
2018,7,22,12,30,894.0,111.0,2.4,34.7,966.0,731.86,523.41
2018,7,22,12,45,894.0,109.0,2.5,34.8,958.0,691.58,495.35
2018,7,22,13,0,894.0,107.0,2.6,34.9,950.0,648.83,464.83
2018,7,22,13,15,891.5,106.0,2.7,34.8,934.5,603.02,431.62
2018,7,22,13,30,889.0,105.0,2.8,34.7,919.0,555.23,395.9
2018,7,22,13,45,884.5,104.0,2.9,34.6,897.0,504.65,357.0
2018,7,22,14,0,880.0,103.0,3.0,34.5,875.0,452.66,315.76
2018,7,22,14,15,873.5,101.5,3.1,34.25,846.0,398.37,271.83
2018,7,22,14,30,867.0,100.0,3.2,34.0,817.0,343.31,226.37
2018,7,22,14,45,858.5,98.0,3.3,33.75,782.0,286.89,179.81
2018,7,22,15,0,850.0,96.0,3.4,33.5,747.0,230.4,134.78
2018,7,22,15,15,838.0,94.5,3.4,33.5,707.0,173.93,94.74
2018,7,22,15,30,826.0,93.0,3.4,33.5,667.0,118.24,66.45
2018,7,22,15,45,811.5,90.5,3.6,32.7,623.0,84.29,62.93
2018,7,22,16,0,797.0,88.0,3.8,31.9,579.0,73.76,54.82
2018,7,22,16,15,772.0,87.0,3.85,31.3,530.5,73.07,54.6
2018,7,22,16,30,747.0,86.0,3.9,30.7,482.0,72.43,54.41
2018,7,22,16,45,721.0,82.0,3.95,30.1,432.5,69.68,52.48
2018,7,22,17,0,695.0,78.0,4.0,29.5,383.0,66.85,50.45
2018,7,22,17,15,656.5,74.0,4.0,28.7,332.5,58.85,44.09
2018,7,22,17,30,618.0,70.0,4.0,27.9,282.0,55.91,41.89
2018,7,22,17,45,569.5,63.5,4.0,27.1,233.5,51.03,37.93
2018,7,22,18,0,521.0,57.0,4.0,26.3,185.0,46.1,33.78
2018,7,22,18,15,448.5,49.0,3.9,25.55,141.0,39.77,28.24
2018,7,22,18,30,376.0,41.0,3.8,24.8,97.0,33.45,22.51
2018,7,22,18,45,270.5,30.0,3.7,24.05,62.5,24.5,13.96
2018,7,22,19,0,165.0,19.0,3.6,23.3,28.0,15.54,0.0
2018,7,22,19,15,82.5,9.5,3.5,22.85,14.0,7.47,0.0
2018,7,22,19,30,0.0,0.0,3.4,22.4,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,17.55,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,17.6,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.5,1.65,18.15,22.0,53.03,0.0
2018,7,23,5,30,263.0,24.0,1.7,18.7,42.0,137.56,70.86
2018,7,23,5,45,367.0,32.5,1.7,19.2,80.5,211.24,158.71
2018,7,23,6,0,471.0,41.0,1.7,19.7,119.0,290.17,227.63
2018,7,23,6,15,483.0,47.5,1.75,20.6,151.5,329.01,262.64
2018,7,23,6,30,495.0,54.0,1.8,21.5,184.0,367.88,295.63
2018,7,23,6,45,509.5,63.5,1.85,22.35,223.0,411.8,330.63
2018,7,23,7,0,524.0,73.0,1.9,23.2,262.0,455.5,363.78
2018,7,23,7,15,548.0,86.0,1.95,24.05,310.5,509.51,403.23
2018,7,23,7,30,572.0,99.0,2.0,24.9,359.0,563.34,441.05
2018,7,23,7,45,608.5,105.5,2.05,25.8,411.5,619.07,479.23
2018,7,23,8,0,645.0,112.0,2.1,26.7,464.0,674.86,515.65
2018,7,23,8,15,721.5,103.5,2.1,27.6,531.0,742.73,558.97
2018,7,23,8,30,798.0,95.0,2.1,28.5,598.0,815.71,604.24
2018,7,23,8,45,831.0,90.5,2.15,29.4,648.0,844.91,619.57
2018,7,23,9,0,864.0,86.0,2.2,30.3,698.0,881.74,640.1
2018,7,23,9,15,875.0,87.5,2.2,31.1,737.5,902.58,649.73
2018,7,23,9,30,886.0,89.0,2.2,31.9,777.0,919.98,657.27
2018,7,23,9,45,894.5,90.0,2.2,32.7,811.5,930.95,660.74
2018,7,23,10,0,903.0,91.0,2.2,33.5,846.0,938.18,661.99
2018,7,23,10,15,908.0,92.5,2.2,33.9,873.5,938.85,660.33
2018,7,23,10,30,913.0,94.0,2.2,34.3,901.0,935.62,656.42
2018,7,23,10,45,916.5,95.0,2.25,34.75,922.0,926.63,649.4
2018,7,23,11,0,920.0,96.0,2.3,35.2,943.0,913.78,640.13
2018,7,23,11,15,923.0,96.5,2.35,35.4,957.5,896.22,628.66
2018,7,23,11,30,926.0,97.0,2.4,35.6,972.0,874.95,614.93
2018,7,23,11,45,927.5,96.5,2.5,35.8,978.5,848.0,597.96
2018,7,23,12,0,929.0,96.0,2.6,36.0,985.0,817.69,578.78
2018,7,23,12,15,924.5,99.0,2.7,36.05,983.0,782.58,556.7
2018,7,23,12,30,920.0,102.0,2.8,36.1,981.0,744.72,531.2
2018,7,23,12,45,905.5,110.0,2.95,36.15,969.0,701.45,501.19
2018,7,23,13,0,891.0,118.0,3.1,36.2,957.0,656.46,469.2
2018,7,23,13,15,811.0,169.5,3.2,36.1,923.5,608.48,433.72
2018,7,23,13,30,731.0,221.0,3.3,36.0,890.0,559.7,397.37
2018,7,23,13,45,670.5,254.0,3.45,35.85,855.5,509.2,359.77
2018,7,23,14,0,610.0,287.0,3.6,35.7,821.0,462.2,324.2
2018,7,23,14,15,580.0,286.5,3.7,35.3,780.5,411.61,285.75
2018,7,23,14,30,550.0,286.0,3.8,34.9,740.0,361.03,246.92
2018,7,23,14,45,543.5,271.0,3.85,34.5,703.5,310.39,207.37
2018,7,23,15,0,537.0,256.0,3.9,34.1,667.0,260.39,169.13
2018,7,23,15,15,473.5,260.5,3.9,34.1,608.5,214.77,139.05
2018,7,23,15,30,410.0,265.0,3.9,34.1,550.0,176.37,119.59
2018,7,23,15,45,316.5,267.0,3.95,32.85,478.0,163.61,126.21
2018,7,23,16,0,223.0,269.0,4.0,31.6,406.0,171.29,133.39
2018,7,23,16,15,163.0,245.0,4.05,30.9,340.5,157.39,123.04
2018,7,23,16,30,103.0,221.0,4.1,30.2,275.0,148.46,116.61
2018,7,23,16,45,89.5,196.0,4.1,29.55,239.5,133.32,104.99
2018,7,23,17,0,76.0,171.0,4.1,28.9,204.0,117.85,92.91
2018,7,23,17,15,61.0,135.0,4.1,28.2,159.5,95.76,75.1
2018,7,23,17,30,46.0,99.0,4.1,27.5,115.0,72.63,56.06
2018,7,23,17,45,29.5,86.0,4.05,26.8,95.5,63.21,48.32
2018,7,23,18,0,13.0,73.0,4.0,26.1,76.0,54.24,40.73
2018,7,23,18,15,21.0,56.5,3.85,25.45,60.0,42.16,30.27
2018,7,23,18,30,29.0,40.0,3.7,24.8,44.0,30.38,19.9
2018,7,23,18,45,23.0,26.5,3.55,24.15,29.0,20.35,10.54
2018,7,23,19,0,17.0,13.0,3.4,23.5,14.0,10.21,0.0
2018,7,23,19,15,8.5,6.5,3.25,23.1,7.0,5.11,0.0
2018,7,23,19,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,21.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,20.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,1.4,18.4,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,1.5,18.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,1.6,19.05,21.5,49.07,0.0
2018,7,24,5,30,239.0,25.0,1.7,19.5,41.0,129.15,61.39
2018,7,24,5,45,345.5,34.0,1.8,20.0,79.0,204.31,152.74
2018,7,24,6,0,452.0,43.0,1.9,20.5,117.0,284.11,222.38
2018,7,24,6,15,384.5,58.5,1.95,21.25,137.0,290.42,231.65
2018,7,24,6,30,317.0,74.0,2.0,22.0,157.0,283.06,227.73
2018,7,24,6,45,292.0,97.0,2.05,22.75,186.5,308.49,248.13
2018,7,24,7,0,267.0,120.0,2.1,23.5,216.0,313.96,251.8
2018,7,24,7,15,397.5,113.5,2.25,24.55,281.5,425.84,338.98
2018,7,24,7,30,528.0,107.0,2.4,25.6,347.0,540.52,424.51
2018,7,24,7,45,634.0,99.5,2.55,26.6,421.0,633.15,490.53
2018,7,24,8,0,740.0,92.0,2.7,27.6,495.0,726.64,553.44
2018,7,24,8,15,661.5,132.0,2.85,28.4,517.0,729.76,552.16
2018,7,24,8,30,583.0,172.0,3.0,29.2,539.0,719.14,541.05
2018,7,24,8,45,681.5,147.5,3.15,29.95,606.5,792.12,590.0
2018,7,24,9,0,780.0,123.0,3.3,30.7,674.0,858.75,632.0
2018,7,24,9,15,805.5,119.5,3.4,31.4,717.5,886.43,647.26
2018,7,24,9,30,831.0,116.0,3.5,32.1,761.0,898.91,652.71
2018,7,24,9,45,864.0,106.5,3.6,32.8,803.5,921.36,664.85
2018,7,24,10,0,897.0,97.0,3.7,33.5,846.0,940.41,674.67
2018,7,24,10,15,903.5,97.5,3.75,34.0,874.0,941.36,673.11
2018,7,24,10,30,910.0,98.0,3.8,34.5,902.0,938.45,669.31
2018,7,24,10,45,914.5,99.0,3.9,35.0,923.5,930.3,662.57
2018,7,24,11,0,919.0,100.0,4.0,35.5,945.0,918.27,653.45
2018,7,24,11,15,922.0,100.5,4.1,35.75,959.5,900.63,641.48
2018,7,24,11,30,925.0,101.0,4.2,36.0,974.0,879.28,627.18
2018,7,24,11,45,927.0,100.5,4.3,36.2,981.0,852.64,609.58
2018,7,24,12,0,929.0,100.0,4.4,36.4,988.0,822.63,589.74
2018,7,24,12,15,927.5,101.0,4.45,36.45,987.0,787.99,566.95
2018,7,24,12,30,926.0,102.0,4.5,36.5,986.0,750.46,540.78
2018,7,24,12,45,923.5,102.0,4.6,36.5,977.0,708.77,511.12
2018,7,24,13,0,921.0,102.0,4.7,36.5,968.0,664.65,479.04
2018,7,24,13,15,918.0,101.5,4.75,36.4,952.5,617.6,444.19
2018,7,24,13,30,915.0,101.0,4.8,36.3,937.0,568.51,406.89
2018,7,24,13,45,911.0,99.5,4.8,36.25,914.5,516.38,366.09
2018,7,24,14,0,907.0,98.0,4.8,36.2,892.0,462.72,323.0
2018,7,24,14,15,901.0,97.0,4.85,36.0,863.0,407.35,277.79
2018,7,24,14,30,895.0,96.0,4.9,35.8,834.0,351.1,231.02
2018,7,24,14,45,886.5,94.5,4.9,35.6,798.5,293.24,183.05
2018,7,24,15,0,878.0,93.0,4.9,35.4,763.0,235.26,136.7
2018,7,24,15,15,867.0,91.0,4.9,35.4,722.5,176.77,95.08
2018,7,24,15,30,856.0,89.0,4.9,35.4,682.0,118.94,65.4
2018,7,24,15,45,842.5,86.5,4.9,34.75,637.5,82.77,61.21
2018,7,24,16,0,829.0,84.0,4.9,34.1,593.0,80.77,59.99
2018,7,24,16,15,811.0,81.0,4.85,33.6,544.5,70.11,51.67
2018,7,24,16,30,793.0,78.0,4.8,33.1,496.0,68.04,50.29
2018,7,24,16,45,768.5,74.5,4.75,32.6,445.5,65.39,48.42
2018,7,24,17,0,744.0,71.0,4.7,32.1,395.0,62.68,46.46
2018,7,24,17,15,710.0,67.0,4.5,31.3,344.0,59.37,44.04
2018,7,24,17,30,676.0,63.0,4.3,30.5,293.0,56.03,41.52
2018,7,24,17,45,628.0,58.0,4.1,29.75,243.5,47.74,34.72
2018,7,24,18,0,580.0,53.0,3.9,29.0,194.0,43.7,31.34
2018,7,24,18,15,507.0,45.5,3.55,28.1,147.5,37.54,26.02
2018,7,24,18,30,434.0,38.0,3.2,27.2,101.0,31.42,20.51
2018,7,24,18,45,315.0,28.5,2.8,26.3,65.0,23.49,12.75
2018,7,24,19,0,196.0,19.0,2.4,25.4,29.0,15.67,0.0
2018,7,24,19,15,98.0,9.5,2.3,24.9,14.5,7.47,0.0
2018,7,24,19,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,18.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,18.9,2.0,0.0,0.0
2018,7,25,5,15,162.5,12.5,1.55,19.5,22.0,59.2,0.0
2018,7,25,5,30,303.0,22.0,1.7,20.1,42.0,149.65,64.88
2018,7,25,5,45,411.5,30.0,1.9,20.75,82.0,228.23,169.64
2018,7,25,6,0,520.0,38.0,2.1,21.4,122.0,311.17,242.46
2018,7,25,6,15,512.5,46.5,2.15,22.2,154.0,344.76,273.78
2018,7,25,6,30,505.0,55.0,2.2,23.0,186.0,376.46,301.31
2018,7,25,6,45,514.0,67.5,2.25,23.85,226.5,421.09,336.76
2018,7,25,7,0,523.0,80.0,2.3,24.7,267.0,464.86,369.75
2018,7,25,7,15,601.0,84.5,2.55,25.75,331.5,547.2,431.18
2018,7,25,7,30,679.0,89.0,2.8,26.8,396.0,633.63,493.16
2018,7,25,7,45,761.5,78.5,3.1,27.8,461.0,706.27,542.34
2018,7,25,8,0,844.0,68.0,3.4,28.8,526.0,776.01,588.22
2018,7,25,8,15,860.5,70.5,3.6,29.75,574.5,815.34,611.74
2018,7,25,8,30,877.0,73.0,3.8,30.7,623.0,852.2,633.4
2018,7,25,8,45,883.5,77.0,3.95,31.6,666.0,879.17,648.02
2018,7,25,9,0,890.0,81.0,4.1,32.5,709.0,902.71,660.28
2018,7,25,9,15,904.5,80.5,4.3,33.2,750.5,925.02,672.48
2018,7,25,9,30,919.0,80.0,4.5,33.9,792.0,943.93,682.42
2018,7,25,9,45,924.0,83.0,4.65,34.65,826.0,954.16,686.34
2018,7,25,10,0,929.0,86.0,4.8,35.4,860.0,960.42,687.84
2018,7,25,10,15,933.5,88.0,4.85,35.75,888.5,961.17,686.66
2018,7,25,10,30,938.0,90.0,4.9,36.1,917.0,957.89,683.04
2018,7,25,10,45,910.5,110.5,4.95,36.45,929.5,939.24,669.61
2018,7,25,11,0,883.0,131.0,5.0,36.8,942.0,915.97,653.36
2018,7,25,11,15,907.5,118.0,5.05,36.9,963.0,905.32,646.14
2018,7,25,11,30,932.0,105.0,5.1,37.0,984.0,890.36,636.1
2018,7,25,11,45,940.0,101.0,5.15,37.15,993.0,865.31,619.38
2018,7,25,12,0,948.0,97.0,5.2,37.3,1002.0,836.61,600.29
2018,7,25,12,15,942.0,101.0,5.2,37.3,1000.0,800.43,576.31
2018,7,25,12,30,936.0,105.0,5.2,37.3,998.0,761.48,549.07
2018,7,25,12,45,934.0,105.0,5.25,37.25,989.5,719.6,519.2
2018,7,25,13,0,932.0,105.0,5.3,37.2,981.0,675.21,486.87
2018,7,25,13,15,934.0,101.0,5.3,37.05,966.0,627.82,451.69
2018,7,25,13,30,936.0,97.0,5.3,36.9,951.0,577.95,413.7
2018,7,25,13,45,930.5,97.0,5.3,36.7,928.0,525.07,372.46
2018,7,25,14,0,925.0,97.0,5.3,36.5,905.0,470.73,328.92
2018,7,25,14,15,911.0,100.0,5.3,36.2,873.0,414.08,282.8
2018,7,25,14,30,897.0,103.0,5.3,35.9,841.0,357.3,235.78
2018,7,25,14,45,880.5,104.5,5.3,35.6,802.5,299.05,187.79
2018,7,25,15,0,864.0,106.0,5.3,35.3,764.0,241.52,142.1
2018,7,25,15,15,841.0,108.0,5.3,35.3,719.5,184.4,101.87
2018,7,25,15,30,818.0,110.0,5.3,35.3,675.0,121.08,67.75
2018,7,25,15,45,821.5,99.5,5.25,34.4,634.5,80.99,59.89
2018,7,25,16,0,825.0,89.0,5.2,33.5,594.0,75.19,55.64
2018,7,25,16,15,764.0,95.0,5.05,32.85,532.5,78.27,58.5
2018,7,25,16,30,703.0,101.0,4.9,32.2,471.0,75.56,56.65
2018,7,25,16,45,670.5,95.0,4.8,31.55,418.5,71.94,54.04
2018,7,25,17,0,638.0,89.0,4.7,30.9,366.0,68.19,51.29
2018,7,25,17,15,565.5,84.5,4.4,30.15,306.5,64.73,48.74
2018,7,25,17,30,493.0,80.0,4.1,29.4,247.0,61.4,46.23
2018,7,25,17,45,437.0,68.5,3.8,28.65,198.0,53.18,39.48
2018,7,25,18,0,381.0,57.0,3.5,27.9,149.0,44.73,32.36
2018,7,25,18,15,315.5,48.0,3.2,27.1,111.5,36.57,25.31
2018,7,25,18,30,250.0,39.0,2.9,26.3,74.0,29.66,19.11
2018,7,25,18,45,158.5,26.5,2.65,25.55,45.5,20.13,10.04
2018,7,25,19,0,67.0,14.0,2.4,24.8,17.0,10.64,0.0
2018,7,25,19,15,33.5,7.0,2.3,24.3,8.5,5.51,0.0
2018,7,25,19,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,5,15,89.5,11.5,1.7,18.25,17.0,36.33,0.0
2018,7,26,5,30,179.0,23.0,1.7,18.8,34.0,104.52,38.9
2018,7,26,5,45,286.5,34.5,1.75,19.3,71.5,181.09,134.88
2018,7,26,6,0,394.0,46.0,1.8,19.8,109.0,261.09,204.8
2018,7,26,6,15,318.5,59.5,1.75,20.6,122.0,253.09,202.32
2018,7,26,6,30,243.0,73.0,1.7,21.4,135.0,240.75,193.86
2018,7,26,6,45,233.0,94.5,1.7,22.25,165.0,254.79,205.49
2018,7,26,7,0,223.0,116.0,1.7,23.1,195.0,281.37,225.84
2018,7,26,7,15,319.5,125.0,1.85,24.15,258.0,385.16,306.56
2018,7,26,7,30,416.0,134.0,2.0,25.2,321.0,479.12,376.82
2018,7,26,7,45,543.0,124.0,2.1,26.25,398.5,591.61,458.48
2018,7,26,8,0,670.0,114.0,2.2,27.3,476.0,701.24,534.0
2018,7,26,8,15,736.5,107.0,2.3,28.25,539.5,763.18,572.89
2018,7,26,8,30,803.0,100.0,2.4,29.2,603.0,830.17,614.54
2018,7,26,8,45,819.0,102.5,2.5,30.1,648.0,862.46,632.27
2018,7,26,9,0,835.0,105.0,2.6,31.0,693.0,880.81,640.93
2018,7,26,9,15,847.0,108.0,2.65,31.8,734.0,903.56,652.45
2018,7,26,9,30,859.0,111.0,2.7,32.6,775.0,922.93,661.68
2018,7,26,9,45,867.0,114.0,2.8,33.4,810.0,935.0,666.65
2018,7,26,10,0,875.0,117.0,2.9,34.2,845.0,943.31,669.35
2018,7,26,10,15,882.5,118.5,3.0,34.95,874.5,945.87,668.63
2018,7,26,10,30,890.0,120.0,3.1,35.7,904.0,944.57,665.61
2018,7,26,10,45,895.5,120.5,3.25,36.4,926.0,936.61,658.98
2018,7,26,11,0,901.0,121.0,3.4,37.1,948.0,924.82,650.02
2018,7,26,11,15,904.5,122.5,3.45,37.35,963.5,908.33,638.8
2018,7,26,11,30,908.0,124.0,3.5,37.6,979.0,888.11,625.3
2018,7,26,11,45,910.0,123.5,3.55,37.85,986.0,861.4,607.69
2018,7,26,12,0,912.0,123.0,3.6,38.1,993.0,831.36,587.96
2018,7,26,12,15,911.5,123.5,3.65,38.15,992.5,797.07,565.81
2018,7,26,12,30,911.0,124.0,3.7,38.2,992.0,759.91,540.12
2018,7,26,12,45,909.0,124.0,3.8,38.2,983.5,718.65,511.43
2018,7,26,13,0,907.0,124.0,3.9,38.2,975.0,674.97,480.36
2018,7,26,13,15,903.5,123.5,3.95,38.05,959.0,627.8,446.18
2018,7,26,13,30,900.0,123.0,4.0,37.9,943.0,578.68,409.61
2018,7,26,13,45,894.5,121.5,4.1,37.7,919.5,526.15,369.68
2018,7,26,14,0,889.0,120.0,4.2,37.5,896.0,472.29,327.5
2018,7,26,14,15,881.5,119.0,4.25,37.15,866.0,416.88,283.11
2018,7,26,14,30,874.0,118.0,4.3,36.8,836.0,360.78,237.27
2018,7,26,14,45,864.0,115.5,4.4,36.5,799.5,302.64,189.84
2018,7,26,15,0,854.0,113.0,4.5,36.2,763.0,244.59,143.99
2018,7,26,15,15,841.5,110.5,4.5,36.2,721.5,186.55,102.86
2018,7,26,15,30,829.0,108.0,4.5,36.2,680.0,121.12,67.01
2018,7,26,15,45,812.5,105.5,4.5,35.15,634.5,84.52,62.5
2018,7,26,16,0,796.0,103.0,4.5,34.1,589.0,83.49,62.18
2018,7,26,16,15,775.0,99.0,4.45,33.4,539.5,81.26,60.77
2018,7,26,16,30,754.0,95.0,4.4,32.7,490.0,78.92,59.27
2018,7,26,16,45,726.5,90.5,4.3,32.0,439.0,75.98,57.25
2018,7,26,17,0,699.0,86.0,4.2,31.3,388.0,67.32,50.48
2018,7,26,17,15,662.0,80.5,4.0,30.35,336.5,63.54,47.71
2018,7,26,17,30,625.0,75.0,3.8,29.4,285.0,59.7,44.8
2018,7,26,17,45,573.5,68.0,3.6,28.45,235.0,54.51,40.64
2018,7,26,18,0,522.0,61.0,3.4,27.5,185.0,49.29,36.27
2018,7,26,18,15,446.5,51.5,3.15,26.55,139.5,41.85,29.81
2018,7,26,18,30,371.0,42.0,2.9,25.6,94.0,34.38,23.07
2018,7,26,18,45,256.0,30.0,2.65,24.65,59.0,24.59,13.38
2018,7,26,19,0,141.0,18.0,2.4,23.7,24.0,13.72,0.0
2018,7,26,19,15,70.5,9.0,2.25,23.25,12.0,7.08,0.0
2018,7,26,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,5,15,103.5,11.5,2.45,16.45,17.5,40.72,0.0
2018,7,27,5,30,207.0,23.0,2.5,16.9,35.0,114.86,36.24
2018,7,27,5,45,320.5,33.0,2.55,17.35,73.0,194.47,145.77
2018,7,27,6,0,434.0,43.0,2.6,17.8,111.0,277.68,219.9
2018,7,27,6,15,332.5,44.5,2.7,18.6,108.0,249.43,201.8
2018,7,27,6,30,231.0,46.0,2.8,19.4,105.0,200.24,163.47
2018,7,27,6,45,116.0,69.0,2.85,20.15,98.5,152.33,123.25
2018,7,27,7,0,1.0,92.0,2.9,20.9,92.0,74.22,56.23
2018,7,27,7,15,37.5,128.5,3.0,21.75,145.0,143.04,113.26
2018,7,27,7,30,74.0,165.0,3.1,22.6,198.0,207.93,165.51
2018,7,27,7,45,233.5,166.5,3.15,23.45,289.0,367.06,292.89
2018,7,27,8,0,393.0,168.0,3.2,24.3,380.0,525.12,413.17
2018,7,27,8,15,575.0,140.5,3.25,25.1,483.0,669.96,519.41
2018,7,27,8,30,757.0,113.0,3.3,25.9,586.0,806.12,612.3
2018,7,27,8,45,803.0,107.5,3.35,26.65,642.0,855.45,642.03
2018,7,27,9,0,849.0,102.0,3.4,27.4,698.0,891.91,663.13
2018,7,27,9,15,862.5,103.0,3.5,28.15,739.0,914.2,674.89
2018,7,27,9,30,876.0,104.0,3.6,28.9,780.0,933.14,684.5
2018,7,27,9,45,887.5,104.5,3.7,29.65,816.0,946.15,690.24
2018,7,27,10,0,899.0,105.0,3.8,30.4,852.0,955.46,693.65
2018,7,27,10,15,906.0,106.0,3.9,30.9,881.0,957.22,692.94
2018,7,27,10,30,913.0,107.0,4.0,31.4,910.0,955.07,689.84
2018,7,27,10,45,918.0,107.5,4.05,31.95,932.0,946.65,682.38
2018,7,27,11,0,923.0,108.0,4.1,32.5,954.0,934.32,672.56
2018,7,27,11,15,926.0,109.0,4.2,32.85,969.0,916.81,660.27
2018,7,27,11,30,929.0,110.0,4.3,33.2,984.0,895.54,645.61
2018,7,27,11,45,931.0,109.5,4.35,33.5,991.0,868.51,627.11
2018,7,27,12,0,933.0,109.0,4.4,33.8,998.0,838.07,606.39
2018,7,27,12,15,934.5,108.5,4.5,33.9,998.0,804.0,583.88
2018,7,27,12,30,936.0,108.0,4.6,34.0,998.0,766.86,557.89
2018,7,27,12,45,937.0,105.5,4.65,34.05,990.0,724.88,527.61
2018,7,27,13,0,938.0,103.0,4.7,34.1,982.0,680.2,494.78
2018,7,27,13,15,935.0,103.0,4.75,34.0,966.5,632.48,459.24
2018,7,27,13,30,932.0,103.0,4.8,33.9,951.0,582.67,421.13
2018,7,27,13,45,928.0,101.5,4.85,33.85,928.0,529.37,379.26
2018,7,27,14,0,924.0,100.0,4.9,33.8,905.0,474.51,334.96
2018,7,27,14,15,918.5,98.5,4.95,33.6,875.5,417.74,288.22
2018,7,27,14,30,913.0,97.0,5.0,33.4,846.0,360.01,239.79
2018,7,27,14,45,905.5,95.0,5.0,33.2,810.5,300.71,190.08
2018,7,27,15,0,898.0,93.0,5.0,33.0,775.0,241.17,141.85
2018,7,27,15,15,887.0,91.0,5.0,33.0,733.5,181.16,98.47
2018,7,27,15,30,876.0,89.0,5.0,33.0,692.0,121.81,67.24
2018,7,27,15,45,863.0,86.5,4.85,32.35,646.5,83.33,62.32
2018,7,27,16,0,850.0,84.0,4.7,31.7,601.0,81.29,61.06
2018,7,27,16,15,833.0,80.5,4.6,31.2,552.0,78.37,59.0
2018,7,27,16,30,816.0,77.0,4.5,30.7,503.0,67.9,50.72
2018,7,27,16,45,792.0,73.5,4.35,30.2,451.5,65.2,48.78
2018,7,27,17,0,768.0,70.0,4.2,29.7,400.0,62.42,46.75
2018,7,27,17,15,733.5,65.5,4.0,28.8,347.5,58.65,43.93
2018,7,27,17,30,699.0,61.0,3.8,27.9,295.0,54.83,40.99
2018,7,27,17,45,649.5,56.5,3.6,27.05,244.0,50.8,37.74
2018,7,27,18,0,600.0,52.0,3.4,26.2,193.0,43.18,31.27
2018,7,27,18,15,522.5,45.0,3.25,25.2,146.0,37.32,26.13
2018,7,27,18,30,445.0,38.0,3.1,24.2,99.0,31.55,20.82
2018,7,27,18,45,312.0,28.0,2.95,23.25,62.0,23.14,12.14
2018,7,27,19,0,179.0,18.0,2.8,22.3,25.0,14.16,0.0
2018,7,27,19,15,89.5,9.0,2.8,21.7,12.5,7.08,0.0
2018,7,27,19,30,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,5,15,85.0,11.0,2.2,15.8,16.0,34.77,0.0
2018,7,28,5,30,170.0,22.0,2.3,16.3,32.0,99.81,23.19
2018,7,28,5,45,259.0,35.0,2.4,16.8,67.0,169.41,126.5
2018,7,28,6,0,348.0,48.0,2.5,17.3,102.0,242.27,192.14
2018,7,28,6,15,348.0,63.0,2.45,18.0,134.0,274.41,222.11
2018,7,28,6,30,348.0,78.0,2.4,18.7,166.0,308.57,251.76
2018,7,28,6,45,308.0,103.0,2.4,19.35,194.0,328.05,267.52
2018,7,28,7,0,268.0,128.0,2.4,20.0,222.0,326.88,265.83
2018,7,28,7,15,301.5,144.0,2.35,20.95,266.0,377.86,305.14
2018,7,28,7,30,335.0,160.0,2.3,21.9,310.0,430.51,344.21
2018,7,28,7,45,354.0,177.0,2.3,22.8,352.0,474.12,375.13
2018,7,28,8,0,373.0,194.0,2.3,23.7,394.0,517.58,405.09
2018,7,28,8,15,428.5,200.5,2.3,24.6,451.0,600.79,463.47
2018,7,28,8,30,484.0,207.0,2.3,25.5,508.0,665.47,506.93
2018,7,28,8,45,625.5,175.0,2.25,26.4,594.5,776.73,582.9
2018,7,28,9,0,767.0,143.0,2.2,27.3,681.0,873.82,643.51
2018,7,28,9,15,792.0,143.0,2.25,28.15,726.5,905.01,659.87
2018,7,28,9,30,817.0,143.0,2.3,29.0,772.0,933.1,674.65
2018,7,28,9,45,812.5,153.5,2.3,29.85,803.0,940.76,675.77
2018,7,28,10,0,808.0,164.0,2.3,30.7,834.0,944.39,674.62
2018,7,28,10,15,814.5,167.0,2.4,31.25,862.5,947.22,674.86
2018,7,28,10,30,821.0,170.0,2.5,31.8,891.0,946.23,672.76
2018,7,28,10,45,825.5,172.5,2.55,32.4,912.5,939.08,666.33
2018,7,28,11,0,830.0,175.0,2.6,33.0,934.0,928.11,657.64
2018,7,28,11,15,832.0,176.5,2.7,33.4,948.0,910.28,645.63
2018,7,28,11,30,834.0,178.0,2.8,33.8,962.0,888.86,631.41
2018,7,28,11,45,833.5,180.5,2.85,34.15,968.5,862.75,613.98
2018,7,28,12,0,833.0,183.0,2.9,34.5,975.0,833.43,593.62
2018,7,28,12,15,841.0,177.5,3.0,34.8,977.0,801.09,571.56
2018,7,28,12,30,849.0,172.0,3.1,35.1,979.0,765.54,546.94
2018,7,28,12,45,858.0,165.5,3.2,35.35,974.5,726.79,519.75
2018,7,28,13,0,867.0,159.0,3.3,35.6,970.0,684.98,489.76
2018,7,28,13,15,863.0,157.5,3.35,35.55,953.5,636.36,454.62
2018,7,28,13,30,859.0,156.0,3.4,35.5,937.0,585.99,417.25
2018,7,28,13,45,852.5,154.5,3.5,35.5,913.0,532.85,376.83
2018,7,28,14,0,846.0,153.0,3.6,35.5,889.0,478.64,334.39
2018,7,28,14,15,838.5,150.5,3.65,35.25,859.0,422.51,289.64
2018,7,28,14,30,831.0,148.0,3.7,35.0,829.0,365.9,243.57
2018,7,28,14,45,769.5,166.0,3.75,34.75,774.5,308.98,198.85
2018,7,28,15,0,708.0,184.0,3.8,34.5,720.0,251.42,155.66
2018,7,28,15,15,637.0,195.0,3.8,34.5,657.5,199.83,121.26
2018,7,28,15,30,566.0,206.0,3.8,34.5,595.0,157.07,100.72
2018,7,28,15,45,596.0,179.0,3.85,33.75,563.5,115.76,87.85
2018,7,28,16,0,626.0,152.0,3.9,33.0,532.0,102.6,77.87
2018,7,28,16,15,560.0,154.5,3.85,32.4,473.0,105.08,80.35
2018,7,28,16,30,494.0,157.0,3.8,31.8,414.0,105.82,81.44
2018,7,28,16,45,451.5,148.0,3.75,31.25,364.0,100.71,77.73
2018,7,28,17,0,409.0,139.0,3.7,30.7,314.0,95.45,73.87
2018,7,28,17,15,374.5,117.0,3.55,29.8,261.0,81.98,63.19
2018,7,28,17,30,340.0,95.0,3.4,28.9,208.0,67.96,51.83
2018,7,28,17,45,351.0,82.0,3.25,28.0,181.0,59.93,45.29
2018,7,28,18,0,362.0,69.0,3.1,27.1,154.0,51.47,38.16
2018,7,28,18,15,297.5,56.5,2.9,26.15,114.5,42.32,30.22
2018,7,28,18,30,233.0,44.0,2.7,25.2,75.0,33.08,21.95
2018,7,28,18,45,137.0,27.5,2.55,24.2,44.0,20.76,10.02
2018,7,28,19,0,41.0,11.0,2.4,23.2,13.0,8.65,0.0
2018,7,28,19,15,20.5,5.5,2.3,22.65,6.5,4.33,0.0
2018,7,28,19,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.5,1.5,17.6,15.5,35.09,0.0
2018,7,29,5,30,174.0,21.0,1.6,18.0,31.0,99.88,13.5
2018,7,29,5,45,281.0,33.0,1.65,18.35,67.5,178.87,132.06
2018,7,29,6,0,388.0,45.0,1.7,18.7,104.0,259.18,203.7
2018,7,29,6,15,295.0,48.5,1.7,19.4,103.5,228.89,183.85
2018,7,29,6,30,202.0,52.0,1.7,20.1,103.0,192.63,156.03
2018,7,29,6,45,117.0,82.0,1.7,20.75,113.0,156.95,126.45
2018,7,29,7,0,32.0,112.0,1.7,21.4,123.0,123.68,97.39
2018,7,29,7,15,46.0,139.0,1.75,22.4,158.0,161.14,127.49
2018,7,29,7,30,60.0,166.0,1.8,23.4,193.0,199.37,157.3
2018,7,29,7,45,75.5,191.0,1.8,24.35,229.0,237.18,186.1
2018,7,29,8,0,91.0,216.0,1.8,25.3,265.0,275.56,214.63
2018,7,29,8,15,210.5,228.0,1.85,26.15,355.0,407.09,315.22
2018,7,29,8,30,330.0,240.0,1.9,27.0,445.0,546.19,416.05
2018,7,29,8,45,554.5,184.0,1.95,27.85,559.0,723.72,541.36
2018,7,29,9,0,779.0,128.0,2.0,28.7,673.0,871.04,636.93
2018,7,29,9,15,825.5,117.0,2.05,29.45,724.5,910.33,658.12
2018,7,29,9,30,872.0,106.0,2.1,30.2,776.0,934.97,670.7
2018,7,29,9,45,872.0,113.0,2.15,30.9,809.0,943.83,673.46
2018,7,29,10,0,872.0,120.0,2.2,31.6,842.0,948.65,673.93
2018,7,29,10,15,879.5,120.5,2.3,32.2,870.5,950.22,673.24
2018,7,29,10,30,887.0,121.0,2.4,32.8,899.0,947.96,670.26
2018,7,29,10,45,891.5,122.5,2.45,33.35,921.0,940.0,663.51
2018,7,29,11,0,896.0,124.0,2.5,33.9,943.0,928.19,654.49
2018,7,29,11,15,899.0,125.0,2.65,34.05,957.5,910.8,643.91
2018,7,29,11,30,902.0,126.0,2.8,34.2,972.0,889.74,630.97
2018,7,29,11,45,902.5,126.5,2.9,34.35,978.5,862.63,613.75
2018,7,29,12,0,903.0,127.0,3.0,34.5,985.0,832.27,594.36
2018,7,29,12,15,854.0,158.0,3.1,34.35,969.0,784.39,563.09
2018,7,29,12,30,805.0,189.0,3.2,34.2,953.0,748.78,537.96
2018,7,29,12,45,774.0,207.0,3.3,34.0,936.0,702.93,506.16
2018,7,29,13,0,743.0,225.0,3.4,33.8,919.0,661.77,476.81
2018,7,29,13,15,650.5,274.0,3.5,33.6,874.0,601.17,433.09
2018,7,29,13,30,558.0,323.0,3.6,33.4,829.0,548.17,394.27
2018,7,29,13,45,557.5,313.5,3.65,33.2,808.5,503.91,361.28
2018,7,29,14,0,557.0,304.0,3.7,33.0,788.0,458.88,326.78
2018,7,29,14,15,597.5,272.5,3.75,32.75,775.5,412.72,289.96
2018,7,29,14,30,638.0,241.0,3.8,32.5,763.0,363.64,249.56
2018,7,29,14,45,675.0,209.5,3.85,32.25,739.5,308.61,203.97
2018,7,29,15,0,712.0,178.0,3.9,32.0,716.0,249.09,155.47
2018,7,29,15,15,729.5,157.5,3.9,32.0,682.5,189.5,111.1
2018,7,29,15,30,747.0,137.0,3.9,32.0,649.0,127.96,74.98
2018,7,29,15,45,745.5,127.5,3.9,31.15,608.5,89.17,67.37
2018,7,29,16,0,744.0,118.0,3.9,30.3,568.0,84.94,64.4
2018,7,29,16,15,721.0,112.5,3.85,29.75,518.5,82.28,62.58
2018,7,29,16,30,698.0,107.0,3.8,29.2,469.0,79.46,60.63
2018,7,29,16,45,663.5,102.0,3.75,28.6,417.0,76.6,58.63
2018,7,29,17,0,629.0,97.0,3.7,28.0,365.0,73.68,56.55
2018,7,29,17,15,570.5,91.0,3.6,27.3,309.5,69.6,53.47
2018,7,29,17,30,512.0,85.0,3.5,26.6,254.0,65.56,50.33
2018,7,29,17,45,462.5,74.5,3.4,25.9,206.5,58.22,44.24
2018,7,29,18,0,413.0,64.0,3.3,25.2,159.0,50.67,37.79
2018,7,29,18,15,348.0,52.5,3.15,24.55,118.5,39.93,28.39
2018,7,29,18,30,283.0,41.0,3.0,23.9,78.0,31.23,20.5
2018,7,29,18,45,183.0,28.0,2.85,23.25,48.0,21.28,10.17
2018,7,29,19,0,83.0,15.0,2.7,22.6,18.0,11.8,0.0
2018,7,29,19,15,41.5,7.5,2.6,22.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,19.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.5,1.85,17.55,15.0,35.52,0.0
2018,7,30,5,30,176.0,21.0,1.9,17.8,30.0,100.83,2.13
2018,7,30,5,45,289.5,32.0,2.0,18.05,66.5,182.11,134.04
2018,7,30,6,0,403.0,43.0,2.1,18.3,103.0,265.1,208.86
2018,7,30,6,15,364.5,54.5,2.0,18.85,125.0,279.8,225.24
2018,7,30,6,30,326.0,66.0,1.9,19.4,147.0,283.03,230.21
2018,7,30,6,45,295.0,90.0,1.85,19.9,176.5,306.8,249.64
2018,7,30,7,0,264.0,114.0,1.8,20.4,206.0,309.35,251.15
2018,7,30,7,15,265.5,134.5,1.8,21.25,239.5,342.93,276.43
2018,7,30,7,30,267.0,155.0,1.8,22.1,273.0,375.49,299.92
2018,7,30,7,45,284.0,179.5,1.8,23.0,319.0,423.68,334.64
2018,7,30,8,0,301.0,204.0,1.8,23.9,365.0,471.59,368.03
2018,7,30,8,15,509.0,164.5,1.85,24.85,467.0,633.18,486.8
2018,7,30,8,30,717.0,125.0,1.9,25.8,569.0,794.2,595.99
2018,7,30,8,45,784.5,110.0,1.95,26.75,629.0,846.65,626.2
2018,7,30,9,0,852.0,95.0,2.0,27.7,689.0,892.14,652.18
2018,7,30,9,15,864.0,96.5,2.1,28.7,729.5,913.8,662.69
2018,7,30,9,30,876.0,98.0,2.2,29.7,770.0,932.06,671.19
2018,7,30,9,45,886.0,98.5,2.3,30.65,805.0,943.82,675.68
2018,7,30,10,0,896.0,99.0,2.4,31.6,840.0,951.86,677.92
2018,7,30,10,15,902.0,101.0,2.5,32.4,869.0,953.83,676.83
2018,7,30,10,30,908.0,103.0,2.6,33.2,898.0,951.86,673.39
2018,7,30,10,45,912.5,104.0,2.7,34.0,920.0,943.57,666.09
2018,7,30,11,0,917.0,105.0,2.8,34.8,942.0,931.37,656.47
2018,7,30,11,15,919.0,106.5,2.9,35.25,956.5,913.56,644.33
2018,7,30,11,30,921.0,108.0,3.0,35.7,971.0,892.02,629.89
2018,7,30,11,45,921.0,109.0,3.05,36.2,977.5,864.78,611.4
2018,7,30,12,0,921.0,110.0,3.1,36.7,984.0,834.2,590.82
2018,7,30,12,15,916.5,113.0,3.2,36.9,982.0,798.66,567.96
2018,7,30,12,30,912.0,116.0,3.3,37.1,980.0,760.38,541.84
2018,7,30,12,45,904.0,120.0,3.35,37.25,970.0,717.93,511.86
2018,7,30,13,0,896.0,124.0,3.4,37.4,960.0,673.4,479.81
2018,7,30,13,15,892.5,123.0,3.4,37.35,944.0,626.06,445.36
2018,7,30,13,30,889.0,122.0,3.4,37.3,928.0,576.82,408.61
2018,7,30,13,45,883.5,121.0,3.45,37.25,904.5,524.86,368.97
2018,7,30,14,0,878.0,120.0,3.5,37.2,881.0,471.58,327.14
2018,7,30,14,15,870.5,118.5,3.5,37.0,851.0,416.1,282.71
2018,7,30,14,30,863.0,117.0,3.5,36.8,821.0,359.95,236.87
2018,7,30,14,45,853.0,115.0,3.55,36.6,785.0,302.42,189.94
2018,7,30,15,0,843.0,113.0,3.6,36.4,749.0,244.98,144.5
2018,7,30,15,15,830.0,110.5,3.6,36.4,707.5,180.02,98.07
2018,7,30,15,30,817.0,108.0,3.6,36.4,666.0,122.21,67.42
2018,7,30,15,45,799.5,105.0,3.65,35.65,620.0,84.03,61.98
2018,7,30,16,0,782.0,102.0,3.7,34.9,574.0,82.64,61.3
2018,7,30,16,15,758.5,99.5,3.7,34.35,525.0,81.36,60.63
2018,7,30,16,30,735.0,97.0,3.7,33.8,476.0,80.06,59.93
2018,7,30,16,45,704.5,92.0,3.7,33.2,424.5,70.84,52.78
2018,7,30,17,0,674.0,87.0,3.7,32.6,373.0,67.67,50.5
2018,7,30,17,15,633.0,81.5,3.55,31.6,321.5,63.9,47.76
2018,7,30,17,30,592.0,76.0,3.4,30.6,270.0,60.09,44.9
2018,7,30,17,45,534.5,69.0,3.3,29.65,220.5,54.93,40.77
2018,7,30,18,0,477.0,62.0,3.2,28.7,171.0,49.78,36.44
2018,7,30,18,15,397.5,51.5,3.0,27.6,126.5,41.63,29.39
2018,7,30,18,30,318.0,41.0,2.8,26.5,82.0,33.43,22.0
2018,7,30,18,45,210.0,28.0,2.6,25.45,50.0,21.36,9.74
2018,7,30,19,0,102.0,15.0,2.4,24.4,18.0,11.8,0.0
2018,7,30,19,15,51.0,7.5,2.25,23.85,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,20.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,31,5,15,53.0,9.5,1.05,17.5,12.0,23.97,0.0
2018,7,31,5,30,106.0,19.0,1.1,18.1,24.0,72.16,0.0
2018,7,31,5,45,194.0,34.5,1.1,18.65,58.0,143.82,104.3
2018,7,31,6,0,282.0,50.0,1.1,19.2,92.0,213.09,166.49
2018,7,31,6,15,261.5,63.0,1.15,19.95,113.5,231.07,184.38
2018,7,31,6,30,241.0,76.0,1.2,20.7,135.0,232.12,187.17
2018,7,31,6,45,155.5,100.5,1.2,21.5,142.0,203.63,163.82
2018,7,31,7,0,70.0,125.0,1.2,22.3,149.0,164.65,130.73
2018,7,31,7,15,88.0,150.5,1.25,23.3,186.0,204.97,162.65
2018,7,31,7,30,106.0,176.0,1.3,24.3,223.0,262.06,206.36
2018,7,31,7,45,102.5,196.0,1.3,25.3,246.0,281.95,219.79
2018,7,31,8,0,99.0,216.0,1.3,26.3,269.0,283.19,219.05
2018,7,31,8,15,185.0,226.0,1.3,27.25,336.0,384.77,295.46
2018,7,31,8,30,271.0,236.0,1.3,28.2,403.0,492.33,372.3
2018,7,31,8,45,338.5,243.5,1.3,29.1,468.5,563.99,420.88
2018,7,31,9,0,406.0,251.0,1.3,30.0,534.0,658.38,482.99
2018,7,31,9,15,590.0,198.5,1.35,30.95,636.5,787.71,569.1
2018,7,31,9,30,774.0,146.0,1.4,31.9,739.0,901.27,638.37
2018,7,31,9,45,795.5,144.0,1.45,32.8,777.5,920.61,646.29
2018,7,31,10,0,817.0,142.0,1.5,33.7,816.0,936.42,653.07
2018,7,31,10,15,826.5,142.5,1.6,34.15,845.0,939.8,654.1
