Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,963.64,667.19
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,955.86,662.36
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,944.21,655.19
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,926.93,644.95
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,905.96,632.37
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,878.83,615.49
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,848.4,596.47
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,812.84,573.89
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,774.51,548.69
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,731.57,519.76
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,686.55,488.61
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,637.7,454.11
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,587.46,417.57
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,534.81,378.09
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,481.52,336.96
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,425.89,293.21
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,370.25,248.46
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,308.35,198.97
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,251.12,153.93
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,194.14,112.86
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,138.84,82.19
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,100.67,75.76
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,99.09,75.08
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,96.3,73.29
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,93.36,71.36
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,89.1,68.33
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,84.68,65.09
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,75.91,58.21
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,69.55,53.16
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,59.83,45.07
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,50.05,36.67
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,38.57,26.55
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,26.82,15.43
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,15.01,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,3.15,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,15.13,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,82.45,44.82
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,145.06,110.1
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,222.66,175.68
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,296.69,236.77
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,348.34,278.12
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,402.01,319.29
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,462.17,364.02
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,524.05,408.43
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,583.79,449.79
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,644.22,490.4
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,694.97,523.37
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,753.67,560.83
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,781.15,576.23
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,805.82,589.83
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,843.08,612.47
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,877.69,633.01
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,900.66,645.88
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,920.3,656.54
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,922.57,657.05
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,921.24,655.22
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,872.59,620.42
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,821.49,584.18
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,802.81,571.46
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,781.73,556.9
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,798.36,569.65
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,809.47,578.16
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,759.79,543.77
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,712.17,510.68
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,698.19,502.39
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,676.27,487.66
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,629.11,453.86
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,580.43,418.12
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,529.06,379.3
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,476.79,338.67
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,421.65,295.07
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,366.42,250.41
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,310.26,204.72
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,254.67,160.44
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,199.46,120.26
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,146.16,90.15
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,108.62,83.22
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,105.93,81.64
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,101.94,78.86
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,97.68,75.84
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,92.27,71.8
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,83.73,65.07
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,76.09,59.02
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,68.27,52.64
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,58.78,44.62
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,49.12,36.2
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,37.06,25.49
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,24.86,13.76
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,14.56,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.15,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,30.62,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,112.84,59.83
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,184.88,141.96
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,241.43,191.94
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,303.21,243.75
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,390.47,313.68
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,492.79,391.56
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,560.35,439.78
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,629.64,487.32
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,686.46,523.92
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,742.96,559.31
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,773.22,575.18
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,800.19,588.85
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,835.3,607.63
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,867.87,624.3
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,899.23,641.71
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,935.76,662.19
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,948.7,667.16
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,957.89,670.18
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,962.49,671.27
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,963.2,670.1
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,951.54,660.9
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,936.03,649.6
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,918.9,639.08
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,898.12,626.27
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,875.48,612.27
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,836.23,587.69
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,812.29,572.69
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,773.03,546.57
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,724.93,513.96
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,676.05,480.11
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,633.34,450.59
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,586.38,416.81
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,533.24,377.16
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,479.1,335.46
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,423.06,291.31
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,366.86,245.93
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,308.91,199.03
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,251.72,153.76
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,194.17,112.16
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,130.79,75.64
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,92.23,69.3
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,91.19,69.0
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,88.66,67.39
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,86.02,65.68
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,81.75,62.58
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,77.32,59.3
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,71.5,54.84
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,65.53,50.1
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,54.43,40.79
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,45.92,33.4
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,34.74,23.46
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,23.48,12.36
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,13.77,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,28.4,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,112.01,54.96
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,188.08,145.3
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,221.95,177.97
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,257.63,209.5
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,190.04,154.43
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,124.1,98.13
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,157.4,125.26
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,191.51,152.17
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,231.85,183.59
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,273.26,215.03
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,398.41,310.86
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,530.51,406.54
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,649.43,489.3
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,749.63,556.17
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,841.37,614.62
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,921.4,662.63
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,934.14,666.33
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,934.41,662.96
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,938.66,664.35
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,939.16,663.42
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,933.04,658.44
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,923.15,651.23
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,906.37,640.99
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,886.05,628.48
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,860.14,612.42
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,831.04,593.71
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,798.78,572.33
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,763.52,548.51
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,723.12,520.92
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,680.15,490.8
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,632.04,456.45
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,582.46,420.0
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,530.41,380.63
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,477.6,339.43
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,421.94,295.09
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,366.36,249.82
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,305.33,200.31
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,249.01,155.33
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,192.7,114.13
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,138.16,83.38
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,100.63,76.93
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,99.04,76.24
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,96.53,74.66
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,93.92,72.97
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,89.68,69.92
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,82.4,64.24
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,75.15,58.5
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,67.8,52.51
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,56.52,42.93
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,45.64,33.42
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,34.26,23.21
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,22.6,11.4
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,12.98,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,17.58,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,86.09,36.92
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,165.33,127.96
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,180.41,145.57
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,209.75,172.35
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,141.57,115.59
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,58.3,43.62
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,75.05,57.48
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,91.75,70.95
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,114.6,89.31
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,137.61,107.47
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,165.73,129.45
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,194.07,151.17
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,265.62,206.4
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,320.5,247.26
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,505.31,386.24
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,671.43,503.29
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,815.82,601.94
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,940.92,680.6
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,951.27,685.09
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,957.68,688.34
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,950.75,682.65
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,939.95,674.68
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,923.01,663.26
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,887.96,640.17
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,862.74,624.01
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,834.25,605.47
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,801.43,583.71
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,765.54,558.51
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,725.54,530.05
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,682.68,498.9
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,634.83,463.89
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,585.06,426.41
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,532.22,385.42
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,478.06,342.12
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,421.51,296.1
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,364.38,248.5
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,301.63,196.39
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,242.1,147.83
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,182.97,104.0
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,125.19,71.63
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,84.94,64.67
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,82.87,63.45
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,74.57,56.93
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,72.55,55.6
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,68.78,52.77
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,64.89,49.79
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,60.27,46.15
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,55.61,42.36
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,48.85,36.55
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,42.04,30.47
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,32.52,21.78
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,21.38,10.04
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,11.8,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,31.37,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,124.34,47.67
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,218.27,169.12
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,285.57,230.42
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,359.23,293.19
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,328.17,268.74
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,273.28,223.48
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,339.82,276.9
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,410.57,330.99
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,564.41,446.4
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,720.01,553.3
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,783.8,591.04
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,843.51,625.64
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,792.58,586.63
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,713.9,528.42
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,729.99,537.83
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,743.01,544.06
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,869.24,628.46
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,960.57,683.22
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,963.49,684.34
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,962.52,683.99
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,954.73,678.69
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,943.06,670.98
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,925.24,659.41
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,903.7,645.5
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,877.26,628.85
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,847.39,609.83
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,811.81,586.91
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,773.26,561.43
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,730.44,531.41
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,685.12,498.89
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,636.56,463.46
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,585.99,425.46
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,532.25,384.0
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,477.12,340.11
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,419.87,293.5
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,361.98,245.23
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,302.81,195.65
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,243.73,147.38
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,184.02,103.26
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,117.52,64.68
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,76.69,57.68
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,74.94,56.67
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,72.63,55.1
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,70.25,53.46
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,66.9,50.98
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,58.64,44.3
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,55.08,41.55
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,51.59,38.73
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,45.68,33.66
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,39.83,28.42
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,31.04,20.37
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,22.22,9.9
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,11.41,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,34.65,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,132.3,40.68
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,232.05,178.58
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,311.03,249.32
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,398.44,322.02
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,469.45,378.34
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,544.17,434.19
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,606.58,476.97
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,666.4,515.44
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,719.77,547.68
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,772.19,577.98
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,815.45,604.28
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,856.59,628.82
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,890.03,648.02
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,909.16,657.9
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,930.18,668.78
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,947.61,677.35
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,956.9,680.85
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,962.36,682.11
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,964.77,682.0
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,963.29,679.56
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,955.0,672.86
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,942.84,663.86
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,924.54,651.57
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,902.55,637.05
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,875.23,619.07
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,844.52,598.95
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,809.05,576.31
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,770.65,551.27
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,728.09,521.87
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,683.11,490.06
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,634.75,455.61
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,584.4,418.6
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,531.02,378.03
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,476.17,335.02
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,418.77,289.14
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,360.64,241.46
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,301.57,192.59
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,242.59,144.98
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,183.06,101.47
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,116.69,63.4
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,76.06,56.54
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,74.3,55.54
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,71.3,53.43
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,68.17,51.18
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,65.14,48.99
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,62.06,46.71
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,53.12,39.47
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,48.88,36.04
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,42.9,30.95
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,36.93,25.65
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,29.15,18.51
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,21.46,8.37
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,11.41,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,36.39,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,135.2,28.24
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,238.25,178.73
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,317.3,248.1
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,404.9,319.02
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,475.86,373.65
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,550.52,428.01
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,608.4,465.89
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,670.95,505.1
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,723.66,536.67
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,775.39,566.65
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,819.11,592.59
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,860.67,616.82
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,882.52,629.27
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,911.84,646.44
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,933.6,658.01
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,951.91,667.53
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,964.22,674.12
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,972.7,678.43
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,974.26,678.95
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,971.85,677.12
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,963.05,670.98
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,950.3,662.53
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,931.82,651.72
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,909.56,638.49
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,881.87,621.21
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,850.72,601.65
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,814.77,579.63
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,775.82,555.36
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,732.52,525.73
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,686.71,493.52
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,637.57,458.2
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,586.43,420.34
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,532.34,379.17
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,476.84,335.55
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,418.65,288.79
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,359.76,240.31
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,300.1,190.8
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,240.51,142.6
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,180.41,98.66
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,121.3,66.44
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,80.75,60.17
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,70.7,52.43
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,67.88,50.44
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,64.95,48.34
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,61.76,45.99
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,58.53,43.55
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,54.28,40.23
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,46.16,33.51
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,40.43,28.64
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,34.73,23.58
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,27.23,16.7
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,19.86,6.14
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,10.62,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,44.52,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,152.21,14.52
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,267.83,198.76
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,348.35,270.76
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,433.29,339.99
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,482.89,379.09
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,527.49,412.35
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,587.59,454.34
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,648.11,494.54
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,727.43,546.11
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,803.63,593.54
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,845.08,617.96
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,884.26,640.87
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,916.93,658.66
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,946.44,674.33
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,964.11,683.03
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,977.51,689.22
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,982.45,690.72
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,982.94,689.6
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,984.62,689.48
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,982.34,687.02
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,974.18,681.33
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,962.06,673.29
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,943.27,661.71
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,920.75,647.82
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,893.76,630.93
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,863.32,611.78
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,826.82,588.95
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,787.43,563.4
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,743.57,533.29
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,697.41,500.84
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,648.26,465.58
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,597.18,427.87
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,543.45,387.07
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,488.44,343.97
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,430.44,297.47
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,371.83,249.39
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,308.18,197.37
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,247.5,148.68
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,186.21,103.98
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,126.31,70.93
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,85.69,64.08
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,83.56,62.82
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,80.86,61.01
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,72.03,54.12
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,68.12,51.23
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,64.09,48.19
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,59.05,44.24
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,53.94,40.08
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,47.01,34.19
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,40.05,28.03
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,29.93,18.82
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,19.76,4.62
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,9.83,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,32.74,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,129.53,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,234.36,174.78
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,301.59,237.4
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,374.95,298.93
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,312.72,250.81
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,207.08,165.57
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,239.44,191.18
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,271.65,215.36
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,406.28,319.69
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,553.78,427.74
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,692.81,526.04
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,828.35,615.39
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,892.06,654.05
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,949.25,688.31
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,971.69,699.75
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,990.35,709.09
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,1000.71,713.39
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,1007.02,715.29
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,1008.55,714.37
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,1006.04,711.08
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,998.0,705.01
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,985.89,696.52
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,966.97,683.9
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,944.18,668.93
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,916.29,650.89
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,884.81,630.54
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,848.22,607.18
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,808.42,581.44
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,764.03,550.61
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,716.85,517.11
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,665.31,479.81
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,611.66,439.9
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,555.47,396.82
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,497.8,351.27
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,437.75,302.88
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,376.92,252.69
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,314.45,201.14
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,253.06,151.84
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,186.03,104.71
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,125.1,71.93
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,86.75,65.23
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,76.89,57.65
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,74.3,55.9
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,71.61,54.05
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,67.15,50.67
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,62.55,47.11
2018,8,19,17,15,614.5,69.0,3.05,28.5,266.5,55.46,41.42
2018,8,19,17,30,522.0,67.0,2.9,27.5,205.0,53.51,39.93
2018,8,19,17,45,459.5,56.5,2.7,26.45,157.5,45.55,33.14
2018,8,19,18,0,397.0,46.0,2.5,25.4,110.0,37.46,25.99
2018,8,19,18,15,305.0,34.5,2.4,24.5,73.0,28.25,17.46
2018,8,19,18,30,213.0,23.0,2.3,23.6,36.0,18.97,2.29
2018,8,19,18,45,106.5,11.5,2.25,22.7,18.0,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,5,15,37.0,4.5,1.35,14.65,4.5,0.0,0.0
2018,8,20,5,30,74.0,9.0,1.5,15.1,9.0,36.91,0.0
2018,8,20,5,45,213.5,20.5,1.65,15.55,38.0,137.27,0.0
2018,8,20,6,0,353.0,32.0,1.8,16.0,67.0,248.86,188.31
2018,8,20,6,15,404.0,40.5,1.8,16.6,103.5,307.19,246.98
2018,8,20,6,30,455.0,49.0,1.8,17.2,140.0,369.82,301.89
2018,8,20,6,45,227.5,68.5,1.8,17.85,114.0,256.21,210.46
