Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,30,565.0,82.0,2.4,18.7,280.0,609.73,492.48
2018,9,9,7,45,684.5,77.0,2.35,19.45,355.0,726.28,575.21
2018,9,9,8,0,804.0,72.0,2.3,20.2,430.0,843.48,654.02
2018,9,9,8,15,853.5,69.5,2.2,21.1,489.0,896.28,684.12
2018,9,9,8,30,903.0,67.0,2.1,22.0,548.0,958.22,719.76
2018,9,9,8,45,919.5,68.5,2.05,22.9,595.5,991.7,735.93
2018,9,9,9,0,936.0,70.0,2.0,23.8,643.0,1021.87,749.9
2018,9,9,9,15,947.5,72.0,1.95,24.7,685.5,1044.05,758.55
2018,9,9,9,30,959.0,74.0,1.9,25.6,728.0,1062.28,764.7
2018,9,9,9,45,967.5,75.5,1.9,26.5,764.0,1072.74,766.76
2018,9,9,10,0,976.0,77.0,1.9,27.4,800.0,1078.92,766.38
2018,9,9,10,15,982.5,78.0,2.0,28.0,829.0,1078.15,764.21
2018,9,9,10,30,989.0,79.0,2.1,28.6,858.0,1072.98,759.52
2018,9,9,10,45,993.5,79.0,2.2,29.25,879.0,1060.34,750.2
2018,9,9,11,0,998.0,79.0,2.3,29.9,900.0,1043.37,738.35
2018,9,9,11,15,1000.5,79.0,2.45,30.3,913.0,1020.26,724.0
2018,9,9,11,30,1003.0,79.0,2.6,30.7,926.0,993.02,707.0
2018,9,9,11,45,1004.0,79.0,2.7,31.1,931.0,960.46,686.08
2018,9,9,12,0,1005.0,79.0,2.8,31.5,936.0,924.09,662.64
2018,9,9,12,15,1001.0,80.5,2.95,31.65,931.0,881.53,636.01
2018,9,9,12,30,997.0,82.0,3.1,31.8,926.0,835.83,606.95
2018,9,9,12,45,991.5,83.5,3.2,32.0,913.5,786.14,573.77
2018,9,9,13,0,986.0,85.0,3.3,32.2,901.0,733.91,536.36
2018,9,9,13,15,981.5,84.5,3.4,32.15,881.0,678.23,496.02
2018,9,9,13,30,977.0,84.0,3.5,32.1,861.0,620.48,452.83
2018,9,9,13,45,970.5,83.0,3.6,32.05,833.0,559.47,405.77
2018,9,9,14,0,964.0,82.0,3.7,32.0,805.0,497.14,356.04
2018,9,9,14,15,955.5,80.5,3.8,31.75,770.5,432.57,303.27
2018,9,9,14,30,947.0,79.0,3.9,31.5,736.0,367.46,248.66
2018,9,9,14,45,935.5,77.5,3.95,31.3,695.0,301.3,192.82
2018,9,9,15,0,924.0,76.0,4.0,31.1,654.0,235.51,138.92
2018,9,9,15,15,908.5,74.0,4.0,31.1,607.5,169.5,90.85
2018,9,9,15,30,893.0,72.0,4.0,31.1,561.0,104.89,57.82
2018,9,9,15,45,871.0,69.5,4.0,30.3,510.0,71.29,53.65
2018,9,9,16,0,849.0,67.0,4.0,29.5,459.0,68.36,51.62
2018,9,9,16,15,818.5,64.0,3.9,28.8,405.0,58.95,44.08
2018,9,9,16,30,788.0,61.0,3.8,28.1,351.0,56.13,41.98
2018,9,9,16,45,743.0,57.0,3.7,27.4,296.0,52.34,38.98
2018,9,9,17,0,698.0,53.0,3.6,26.7,241.0,48.58,35.89
2018,9,9,17,15,627.0,47.5,3.4,25.5,188.0,43.38,31.47
2018,9,9,17,30,556.0,42.0,3.2,24.3,135.0,35.29,24.35
2018,9,9,17,45,409.0,32.5,2.95,23.15,87.5,27.02,16.72
2018,9,9,18,0,262.0,23.0,2.7,22.0,40.0,19.04,4.27
2018,9,9,18,15,131.0,11.5,2.65,21.3,20.0,9.05,0.0
2018,9,9,18,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,10,5,45,123.5,9.5,1.7,14.05,15.0,7.47,0.0
2018,9,10,6,0,247.0,19.0,1.8,14.5,30.0,180.6,0.0
2018,9,10,6,15,398.0,27.0,1.95,15.25,73.0,315.94,240.8
2018,9,10,6,30,549.0,35.0,2.1,16.0,116.0,438.52,354.95
2018,9,10,6,45,469.0,44.5,2.25,16.7,133.5,425.71,349.92
2018,9,10,7,0,389.0,54.0,2.4,17.4,151.0,397.76,329.45
2018,9,10,7,15,302.5,77.0,2.35,18.3,163.0,363.66,300.65
2018,9,10,7,30,216.0,100.0,2.3,19.2,175.0,308.5,253.88
2018,9,10,7,45,248.5,126.0,2.25,20.05,225.5,374.27,305.1
2018,9,10,8,0,281.0,152.0,2.2,20.9,276.0,440.46,354.35
2018,9,10,8,15,526.5,123.5,2.2,21.9,390.0,675.79,530.42
2018,9,10,8,30,772.0,95.0,2.2,22.9,504.0,881.32,668.85
2018,9,10,8,45,849.0,82.0,2.2,23.9,568.5,941.8,702.78
2018,9,10,9,0,926.0,69.0,2.2,24.9,633.0,1012.37,743.66
2018,9,10,9,15,934.0,73.0,2.25,25.7,674.5,1033.38,752.77
2018,9,10,9,30,942.0,77.0,2.3,26.5,716.0,1050.32,759.83
2018,9,10,9,45,946.5,80.5,2.35,27.3,751.0,1058.93,761.73
2018,9,10,10,0,951.0,84.0,2.4,28.1,786.0,1063.25,761.15
2018,9,10,10,15,958.5,85.0,2.5,28.65,815.0,1063.39,759.46
2018,9,10,10,30,966.0,86.0,2.6,29.2,844.0,1059.22,755.24
2018,9,10,10,45,972.0,85.5,2.75,29.75,865.5,1047.59,746.98
2018,9,10,11,0,978.0,85.0,2.9,30.3,887.0,1031.69,736.13
2018,9,10,11,15,980.5,85.5,3.0,30.65,900.0,1009.33,721.41
2018,9,10,11,30,983.0,86.0,3.1,31.0,913.0,982.91,704.15
2018,9,10,11,45,984.5,86.0,3.25,31.35,918.0,951.15,683.81
2018,9,10,12,0,986.0,86.0,3.4,31.7,923.0,915.63,660.9
2018,9,10,12,15,983.5,87.0,3.45,31.9,919.0,874.25,633.8
2018,9,10,12,30,981.0,88.0,3.5,32.1,915.0,829.69,604.43
2018,9,10,12,45,975.0,89.0,3.6,32.35,902.0,779.69,570.42
2018,9,10,13,0,969.0,90.0,3.7,32.6,889.0,727.25,532.54
2018,9,10,13,15,964.5,89.0,3.75,32.6,868.5,671.82,491.9
2018,9,10,13,30,960.0,88.0,3.8,32.6,848.0,614.38,448.57
2018,9,10,13,45,954.0,86.5,3.9,32.6,820.0,554.0,401.81
2018,9,10,14,0,948.0,85.0,4.0,32.6,792.0,492.29,352.43
2018,9,10,14,15,938.5,83.5,4.0,32.4,757.0,428.17,299.88
2018,9,10,14,30,929.0,82.0,4.0,32.2,722.0,363.67,245.75
2018,9,10,14,45,916.0,80.0,4.05,32.0,680.5,297.77,190.37
2018,9,10,15,0,903.0,78.0,4.1,31.8,639.0,232.47,137.13
2018,9,10,15,15,887.0,76.0,4.1,31.8,593.0,167.67,90.14
2018,9,10,15,30,871.0,74.0,4.1,31.8,547.0,104.34,58.01
2018,9,10,15,45,847.5,71.5,4.1,30.95,496.0,72.04,54.15
2018,9,10,16,0,824.0,69.0,4.1,30.1,445.0,62.69,46.8
2018,9,10,16,15,790.5,66.0,4.0,29.4,391.5,59.93,44.8
2018,9,10,16,30,757.0,63.0,3.9,28.7,338.0,57.17,42.76
2018,9,10,16,45,709.5,59.0,3.8,27.95,284.0,53.46,39.84
2018,9,10,17,0,662.0,55.0,3.7,27.2,230.0,49.81,36.85
2018,9,10,17,15,588.0,48.5,3.45,26.0,178.0,40.46,28.89
2018,9,10,17,30,514.0,42.0,3.2,24.8,126.0,35.02,24.01
2018,9,10,17,45,382.0,32.5,2.95,23.6,82.0,26.94,16.47
2018,9,10,18,0,250.0,23.0,2.7,22.4,38.0,19.09,1.69
2018,9,10,18,15,125.0,11.5,2.7,21.65,19.0,9.05,0.0
2018,9,10,18,30,0.0,0.0,2.7,20.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,5,45,105.5,9.5,2.55,14.4,14.0,7.47,0.0
2018,9,11,6,0,211.0,19.0,2.7,14.6,28.0,133.64,0.0
2018,9,11,6,15,363.0,28.5,2.75,15.2,70.0,297.33,225.27
2018,9,11,6,30,515.0,38.0,2.8,15.8,112.0,427.95,347.57
2018,9,11,6,45,505.5,47.5,2.9,16.45,145.5,457.3,376.6
2018,9,11,7,0,496.0,57.0,3.0,17.1,179.0,484.44,400.07
2018,9,11,7,15,408.5,84.5,3.0,17.85,201.0,460.06,379.94
2018,9,11,7,30,321.0,112.0,3.0,18.6,223.0,435.03,357.16
2018,9,11,7,45,482.0,104.5,2.95,19.35,301.5,575.65,466.79
2018,9,11,8,0,643.0,97.0,2.9,20.1,380.0,737.94,583.97
2018,9,11,8,15,761.5,82.5,2.9,20.95,456.0,841.31,652.94
2018,9,11,8,30,880.0,68.0,2.9,21.8,532.0,941.07,716.99
2018,9,11,8,45,896.5,69.5,2.95,22.6,578.5,973.97,734.39
2018,9,11,9,0,913.0,71.0,3.0,23.4,625.0,1003.64,750.01
2018,9,11,9,15,924.5,73.5,3.05,24.15,667.0,1026.03,760.87
2018,9,11,9,30,936.0,76.0,3.1,24.9,709.0,1044.52,769.24
2018,9,11,9,45,945.0,77.0,3.15,25.65,744.0,1054.62,772.24
2018,9,11,10,0,954.0,78.0,3.2,26.4,779.0,1060.55,772.76
2018,9,11,10,15,959.5,79.5,3.3,26.9,807.5,1059.29,770.02
2018,9,11,10,30,965.0,81.0,3.4,27.4,836.0,1053.72,764.72
2018,9,11,10,45,968.5,82.0,3.55,27.95,856.5,1041.33,755.42
2018,9,11,11,0,972.0,83.0,3.7,28.5,877.0,1024.7,743.51
2018,9,11,11,15,974.0,83.5,3.75,28.75,889.5,1001.96,727.94
2018,9,11,11,30,976.0,84.0,3.8,29.0,902.0,975.21,709.86
2018,9,11,11,45,976.5,84.5,3.9,29.3,906.5,943.25,688.55
2018,9,11,12,0,977.0,85.0,4.0,29.6,911.0,907.59,664.75
2018,9,11,12,15,977.0,84.5,4.1,29.75,907.5,867.04,637.95
2018,9,11,12,30,977.0,84.0,4.2,29.9,904.0,823.19,608.73
2018,9,11,12,45,975.5,82.5,4.3,30.1,892.0,774.24,574.96
2018,9,11,13,0,974.0,81.0,4.4,30.3,880.0,722.54,536.93
2018,9,11,13,15,969.5,80.5,4.45,30.2,860.0,667.37,495.84
2018,9,11,13,30,965.0,80.0,4.5,30.1,840.0,610.16,451.98
2018,9,11,13,45,959.5,78.5,4.6,30.0,812.5,549.8,404.54
2018,9,11,14,0,954.0,77.0,4.7,29.9,785.0,488.05,354.4
2018,9,11,14,15,945.5,75.5,4.7,29.65,750.5,424.02,300.98
2018,9,11,14,30,937.0,74.0,4.7,29.4,716.0,359.48,245.86
2018,9,11,14,45,925.5,73.0,4.7,29.1,675.5,294.32,190.06
2018,9,11,15,0,914.0,72.0,4.7,28.8,635.0,229.54,136.33
2018,9,11,15,15,898.5,69.5,4.7,28.8,588.5,163.81,88.0
2018,9,11,15,30,883.0,67.0,4.7,28.8,542.0,99.54,55.06
2018,9,11,15,45,862.0,64.5,4.65,27.85,492.0,67.56,51.16
2018,9,11,16,0,841.0,62.0,4.6,26.9,442.0,64.59,49.08
2018,9,11,16,15,812.5,58.5,4.5,26.15,389.0,60.66,46.08
2018,9,11,16,30,784.0,55.0,4.4,25.4,336.0,51.5,38.55
2018,9,11,16,45,741.5,51.0,4.3,24.6,282.5,47.6,35.4
2018,9,11,17,0,699.0,47.0,4.2,23.8,229.0,43.71,32.14
2018,9,11,17,15,629.5,42.0,4.0,22.8,177.0,38.8,27.85
2018,9,11,17,30,560.0,37.0,3.8,21.8,125.0,34.02,23.43
2018,9,11,17,45,426.5,29.5,3.55,20.8,81.5,24.7,14.67
2018,9,11,18,0,293.0,22.0,3.3,19.8,38.0,18.4,0.0
2018,9,11,18,15,146.5,11.0,3.25,19.15,19.0,8.65,0.0
2018,9,11,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.5,2.3,13.3,13.5,0.0,0.0
2018,9,12,6,0,212.0,19.0,2.4,13.5,27.0,134.72,0.0
2018,9,12,6,15,362.5,27.0,2.45,14.05,67.5,296.71,222.95
2018,9,12,6,30,513.0,35.0,2.5,14.6,108.0,417.1,339.98
2018,9,12,6,45,592.5,40.5,2.55,15.2,159.0,506.42,416.1
2018,9,12,7,0,672.0,46.0,2.6,15.8,210.0,600.56,491.2
2018,9,12,7,15,719.5,50.5,2.65,16.5,264.0,672.05,544.93
2018,9,12,7,30,767.0,55.0,2.7,17.2,318.0,744.68,596.86
2018,9,12,7,45,799.0,58.0,2.75,17.9,371.0,802.19,635.56
2018,9,12,8,0,831.0,61.0,2.8,18.6,424.0,848.63,665.07
2018,9,12,8,15,852.5,63.5,2.85,19.25,474.0,892.68,692.29
2018,9,12,8,30,874.0,66.0,2.9,19.9,524.0,934.38,717.29
2018,9,12,8,45,889.0,68.0,2.95,20.6,570.0,966.32,735.08
2018,9,12,9,0,904.0,70.0,3.0,21.3,616.0,995.0,750.54
2018,9,12,9,15,905.0,75.5,3.0,21.65,653.5,1010.44,757.68
2018,9,12,9,30,906.0,81.0,3.0,22.0,691.0,1021.72,762.27
2018,9,12,9,45,911.5,85.0,3.05,22.4,725.5,1031.57,766.38
2018,9,12,10,0,917.0,89.0,3.1,22.8,760.0,1037.25,767.91
2018,9,12,10,15,932.5,86.0,3.2,23.0,790.5,1040.82,769.27
2018,9,12,10,30,948.0,83.0,3.3,23.2,821.0,1040.18,768.03
2018,9,12,10,45,953.0,83.0,3.35,23.4,841.5,1028.26,759.16
2018,9,12,11,0,958.0,83.0,3.4,23.6,862.0,1012.16,747.77
2018,9,12,11,15,961.0,83.5,3.5,23.8,875.0,990.59,733.25
2018,9,12,11,30,964.0,84.0,3.6,24.0,888.0,965.01,716.12
2018,9,12,11,45,965.5,83.5,3.65,24.15,892.5,933.18,694.64
2018,9,12,12,0,967.0,83.0,3.7,24.3,897.0,897.68,670.67
2018,9,12,12,15,965.0,83.5,3.8,24.35,893.0,856.83,643.45
2018,9,12,12,30,963.0,84.0,3.9,24.4,889.0,812.86,613.83
2018,9,12,12,45,958.5,85.0,4.0,24.5,877.0,764.63,580.04
2018,9,12,13,0,954.0,86.0,4.1,24.6,865.0,713.9,542.1
2018,9,12,13,15,950.5,85.0,4.2,24.5,845.5,659.74,501.05
2018,9,12,13,30,947.0,84.0,4.3,24.4,826.0,603.5,457.11
2018,9,12,13,45,942.0,82.5,4.4,24.3,799.0,544.26,409.44
2018,9,12,14,0,937.0,81.0,4.5,24.2,772.0,483.6,359.1
2018,9,12,14,15,928.0,79.5,4.55,23.9,737.5,420.26,305.27
2018,9,12,14,30,919.0,78.0,4.6,23.6,703.0,356.51,249.74
2018,9,12,14,45,907.0,76.0,4.7,23.35,662.5,291.45,192.92
2018,9,12,15,0,895.0,74.0,4.8,23.1,622.0,226.9,138.28
2018,9,12,15,15,879.0,72.0,4.8,23.1,576.5,162.62,90.05
2018,9,12,15,30,863.0,70.0,4.8,23.1,531.0,99.84,57.41
2018,9,12,15,45,841.0,67.5,4.75,22.25,481.0,69.07,53.7
2018,9,12,16,0,819.0,65.0,4.7,21.4,431.0,66.14,51.58
2018,9,12,16,15,788.0,61.5,4.65,20.85,378.5,56.56,43.59
2018,9,12,16,30,757.0,58.0,4.6,20.3,326.0,53.35,41.03
2018,9,12,16,45,710.0,54.0,4.5,19.75,272.5,49.53,37.84
2018,9,12,17,0,663.0,50.0,4.4,19.2,219.0,45.75,34.57
2018,9,12,17,15,586.5,44.5,4.15,18.55,168.0,40.53,29.86
2018,9,12,17,30,510.0,39.0,3.9,17.9,117.0,32.65,22.61
2018,9,12,17,45,371.5,30.0,3.65,17.25,75.0,24.92,14.88
2018,9,12,18,0,233.0,21.0,3.4,16.6,33.0,17.47,0.0
2018,9,12,18,15,116.5,10.5,3.2,16.15,16.5,8.26,0.0
2018,9,12,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,13,5,45,63.5,8.0,1.85,13.35,10.5,0.0,0.0
2018,9,13,6,0,127.0,16.0,2.0,13.6,21.0,84.65,0.0
2018,9,13,6,15,298.0,26.5,2.1,14.1,61.5,257.35,190.43
2018,9,13,6,30,469.0,37.0,2.2,14.6,102.0,398.87,324.32
2018,9,13,6,45,517.0,46.0,2.3,15.1,146.5,466.63,384.19
2018,9,13,7,0,565.0,55.0,2.4,15.6,191.0,537.49,442.19
2018,9,13,7,15,643.0,58.0,2.4,16.3,248.5,621.58,506.38
2018,9,13,7,30,721.0,61.0,2.4,17.0,306.0,715.53,574.5
2018,9,13,7,45,761.0,62.5,2.4,17.65,359.0,776.69,615.71
2018,9,13,8,0,801.0,64.0,2.4,18.3,412.0,837.28,655.16
2018,9,13,8,15,825.0,66.5,2.4,18.95,462.0,872.63,675.71
2018,9,13,8,30,849.0,69.0,2.4,19.6,512.0,915.97,701.51
2018,9,13,8,45,866.5,71.0,2.4,20.25,558.0,949.76,720.2
2018,9,13,9,0,884.0,73.0,2.4,20.9,604.0,980.44,736.64
2018,9,13,9,15,895.5,75.0,2.4,21.45,644.5,1001.71,746.98
2018,9,13,9,30,907.0,77.0,2.4,22.0,685.0,1019.22,754.96
2018,9,13,9,45,914.5,79.5,2.35,22.55,719.5,1029.34,757.66
2018,9,13,10,0,922.0,82.0,2.3,23.1,754.0,1035.36,757.9
2018,9,13,10,15,929.0,83.0,2.3,23.5,782.0,1034.97,755.23
2018,9,13,10,30,936.0,84.0,2.3,23.9,810.0,1030.39,750.11
2018,9,13,10,45,941.0,84.5,2.3,24.3,830.5,1019.09,740.91
2018,9,13,11,0,946.0,85.0,2.3,24.7,851.0,1003.64,729.28
2018,9,13,11,15,948.5,85.5,2.4,24.95,863.5,981.75,715.14
2018,9,13,11,30,951.0,86.0,2.5,25.2,876.0,955.91,698.47
2018,9,13,11,45,951.5,86.0,2.55,25.5,880.0,923.99,677.21
2018,9,13,12,0,952.0,86.0,2.6,25.8,884.0,888.5,653.59
2018,9,13,12,15,950.5,86.0,2.75,25.9,880.0,847.99,627.7
2018,9,13,12,30,949.0,86.0,2.9,26.0,876.0,804.38,599.35
2018,9,13,12,45,946.0,86.0,3.05,26.05,864.0,756.8,567.13
2018,9,13,13,0,943.0,86.0,3.2,26.1,852.0,706.66,530.74
2018,9,13,13,15,938.5,85.0,3.3,26.0,832.0,652.36,490.33
2018,9,13,13,30,934.0,84.0,3.4,25.9,812.0,596.14,447.13
2018,9,13,13,45,927.5,83.0,3.5,25.8,785.0,537.23,400.41
2018,9,13,14,0,921.0,82.0,3.6,25.7,758.0,477.09,351.08
2018,9,13,14,15,912.0,81.0,3.7,25.45,724.0,415.04,298.88
2018,9,13,14,30,903.0,80.0,3.8,25.2,690.0,352.58,245.0
2018,9,13,14,45,890.5,78.0,3.85,24.95,649.5,288.32,189.45
2018,9,13,15,0,878.0,76.0,3.9,24.7,609.0,224.64,136.12
2018,9,13,15,15,861.5,73.5,3.9,24.7,563.5,160.96,88.86
2018,9,13,15,30,845.0,71.0,3.9,24.7,518.0,98.89,56.94
2018,9,13,15,45,822.0,68.5,4.0,23.85,468.5,69.27,53.53
2018,9,13,16,0,799.0,66.0,4.1,23.0,419.0,60.07,46.06
2018,9,13,16,15,767.5,62.5,4.1,22.4,367.0,56.95,43.66
2018,9,13,16,30,736.0,59.0,4.1,21.8,315.0,53.8,41.17
2018,9,13,16,45,688.0,54.5,4.05,21.15,262.5,49.64,37.72
2018,9,13,17,0,640.0,50.0,4.0,20.5,210.0,45.51,34.16
2018,9,13,17,15,557.5,44.5,3.9,19.75,159.5,37.15,26.74
2018,9,13,17,30,475.0,39.0,3.8,19.0,109.0,32.46,22.27
2018,9,13,17,45,338.0,29.0,3.7,18.25,68.5,23.99,13.76
2018,9,13,18,0,201.0,19.0,3.6,17.5,28.0,15.73,0.0
2018,9,13,18,15,100.5,9.5,3.45,17.0,14.0,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,14,5,45,20.5,7.0,1.0,12.25,7.5,0.0,0.0
2018,9,14,6,0,41.0,14.0,1.1,12.5,15.0,34.38,0.0
2018,9,14,6,15,82.0,31.0,1.2,13.1,40.0,112.4,79.44
2018,9,14,6,30,123.0,48.0,1.3,13.7,65.0,162.46,131.19
2018,9,14,6,45,262.0,59.0,1.35,14.25,115.5,294.98,244.67
2018,9,14,7,0,401.0,70.0,1.4,14.8,166.0,424.79,352.05
2018,9,14,7,15,485.5,76.0,1.4,15.65,220.0,523.91,428.77
2018,9,14,7,30,570.0,82.0,1.4,16.5,274.0,621.44,500.04
2018,9,14,7,45,659.5,79.5,1.4,17.3,337.0,716.09,565.7
2018,9,14,8,0,749.0,77.0,1.4,18.1,400.0,808.46,626.67
2018,9,14,8,15,764.5,82.5,1.1,19.05,446.5,848.94,645.17
2018,9,14,8,30,780.0,88.0,0.8,20.0,493.0,886.86,660.6
2018,9,14,8,45,839.0,78.5,0.55,20.95,549.5,933.9,681.1
2018,9,14,9,0,898.0,69.0,0.3,21.9,606.0,990.73,705.93
2018,9,14,9,15,911.5,71.0,0.5,22.75,648.0,1014.17,719.83
2018,9,14,9,30,925.0,73.0,0.7,23.6,690.0,1033.81,732.11
2018,9,14,9,45,928.5,77.5,0.9,24.45,724.0,1042.34,737.56
2018,9,14,10,0,932.0,82.0,1.1,25.3,758.0,1046.59,740.37
2018,9,14,10,15,939.0,82.0,1.25,25.8,785.5,1044.89,739.51
2018,9,14,10,30,946.0,82.0,1.4,26.3,813.0,1039.0,736.1
2018,9,14,10,45,951.0,82.5,1.55,26.75,833.5,1027.48,729.35
2018,9,14,11,0,956.0,83.0,1.7,27.2,854.0,1011.78,719.98
2018,9,14,11,15,959.0,83.0,1.85,27.5,866.5,989.53,706.84
2018,9,14,11,30,962.0,83.0,2.0,27.8,879.0,963.29,691.07
2018,9,14,11,45,963.0,82.5,2.15,28.05,883.0,930.91,671.31
2018,9,14,12,0,964.0,82.0,2.3,28.3,887.0,894.9,648.97
2018,9,14,12,15,962.0,82.5,2.4,28.4,882.5,854.0,623.07
2018,9,14,12,30,960.0,83.0,2.5,28.5,878.0,809.98,594.8
2018,9,14,12,45,956.5,83.0,2.6,28.55,866.0,761.52,562.57
2018,9,14,13,0,953.0,83.0,2.7,28.6,854.0,710.5,526.12
2018,9,14,13,15,948.0,82.5,2.8,28.5,833.5,655.8,486.21
2018,9,14,13,30,943.0,82.0,2.9,28.4,813.0,599.18,443.49
2018,9,14,13,45,936.5,81.0,3.0,28.35,785.5,539.71,397.05
2018,9,14,14,0,930.0,80.0,3.1,28.3,758.0,479.01,347.97
2018,9,14,14,15,920.5,78.5,3.15,28.0,723.5,415.79,295.63
2018,9,14,14,30,911.0,77.0,3.2,27.7,689.0,352.24,241.64
2018,9,14,14,45,898.5,75.5,3.25,27.45,648.5,287.86,186.64
2018,9,14,15,0,886.0,74.0,3.3,27.2,608.0,224.04,133.83
2018,9,14,15,15,869.0,72.0,3.3,27.2,562.5,160.13,87.06
2018,9,14,15,30,852.0,70.0,3.3,27.2,517.0,97.88,55.71
2018,9,14,15,45,829.0,67.5,3.4,26.3,467.0,68.66,52.48
2018,9,14,16,0,806.0,65.0,3.5,25.4,417.0,59.48,45.11
2018,9,14,16,15,761.5,63.5,3.5,24.7,362.5,57.59,43.79
2018,9,14,16,30,717.0,62.0,3.5,24.0,308.0,55.84,42.54
2018,9,14,16,45,655.0,57.5,3.5,23.25,253.0,51.63,39.09
2018,9,14,17,0,593.0,53.0,3.5,22.5,198.0,43.82,32.39
2018,9,14,17,15,504.0,47.0,3.35,21.65,149.0,38.69,27.8
2018,9,14,17,30,415.0,41.0,3.2,20.8,100.0,33.77,23.13
2018,9,14,17,45,286.5,29.5,3.1,19.9,62.0,24.28,13.48
2018,9,14,18,0,158.0,18.0,3.0,19.0,24.0,14.16,0.0
2018,9,14,18,15,79.0,9.0,2.95,18.45,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,85.5,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,171.0,15.0,2.8,12.9,21.0,109.65,0.0
2018,9,15,6,15,332.5,25.0,2.9,13.4,61.0,276.87,198.26
2018,9,15,6,30,494.0,35.0,3.0,13.9,101.0,416.14,339.2
2018,9,15,6,45,541.0,42.0,3.1,14.4,144.5,481.6,398.27
2018,9,15,7,0,588.0,49.0,3.2,14.9,188.0,550.01,455.19
2018,9,15,7,15,622.0,59.5,3.2,15.5,239.0,615.12,505.86
2018,9,15,7,30,656.0,70.0,3.2,16.1,290.0,680.6,554.2
2018,9,15,7,45,743.5,65.0,3.2,16.7,353.0,767.91,616.62
2018,9,15,8,0,831.0,60.0,3.2,17.3,416.0,852.41,674.34
2018,9,15,8,15,855.0,62.5,3.15,17.95,467.0,898.69,702.49
2018,9,15,8,30,879.0,65.0,3.1,18.6,518.0,942.71,728.59
2018,9,15,8,45,896.5,67.0,3.0,19.25,565.5,977.03,747.01
2018,9,15,9,0,914.0,69.0,2.9,19.9,613.0,1008.11,762.93
2018,9,15,9,15,924.0,72.0,2.9,20.4,654.0,1029.37,773.44
2018,9,15,9,30,934.0,75.0,2.9,20.9,695.0,1046.67,781.44
2018,9,15,9,45,939.0,78.5,2.9,21.4,729.5,1055.38,783.9
2018,9,15,10,0,944.0,82.0,2.9,21.9,764.0,1059.82,783.8
2018,9,15,10,15,952.0,82.5,2.95,22.3,793.0,1059.51,781.6
2018,9,15,10,30,960.0,83.0,3.0,22.7,822.0,1054.92,776.83
2018,9,15,10,45,965.0,84.0,3.0,23.05,843.0,1043.62,767.59
2018,9,15,11,0,970.0,85.0,3.0,23.4,864.0,1028.04,755.8
2018,9,15,11,15,973.5,85.0,3.1,23.7,877.0,1005.77,740.8
2018,9,15,11,30,977.0,85.0,3.2,24.0,890.0,979.43,723.2
2018,9,15,11,45,978.5,85.0,3.25,24.25,895.0,947.37,701.57
2018,9,15,12,0,980.0,85.0,3.3,24.5,900.0,911.58,677.44
2018,9,15,12,15,979.5,85.0,3.4,24.6,896.0,870.59,650.39
2018,9,15,12,30,979.0,85.0,3.5,24.7,892.0,826.33,620.85
2018,9,15,12,45,976.5,84.5,3.65,24.8,879.5,777.09,587.05
2018,9,15,13,0,974.0,84.0,3.8,24.9,867.0,725.18,548.81
2018,9,15,13,15,969.5,83.0,3.85,24.85,846.5,669.14,506.41
2018,9,15,13,30,965.0,82.0,3.9,24.8,826.0,611.09,461.19
2018,9,15,13,45,959.0,80.5,4.0,24.75,798.0,550.12,412.38
2018,9,15,14,0,953.0,79.0,4.1,24.7,770.0,487.82,360.84
2018,9,15,14,15,943.5,78.0,4.15,24.5,735.0,423.56,306.3
2018,9,15,14,30,934.0,77.0,4.2,24.3,700.0,358.91,250.12
2018,9,15,14,45,921.5,75.5,4.25,24.1,658.5,293.0,192.75
2018,9,15,15,0,909.0,74.0,4.3,23.9,617.0,227.63,137.74
2018,9,15,15,15,892.0,72.0,4.3,23.9,570.5,162.17,89.17
2018,9,15,15,30,875.0,70.0,4.3,23.9,524.0,98.35,56.79
2018,9,15,15,45,852.0,67.0,4.4,23.1,473.0,68.71,53.26
2018,9,15,16,0,829.0,64.0,4.5,22.3,422.0,65.35,50.77
2018,9,15,16,15,796.5,60.0,4.5,21.7,368.5,55.56,42.61
2018,9,15,16,30,764.0,56.0,4.5,21.1,315.0,51.89,39.65
2018,9,15,16,45,714.5,52.0,4.55,20.45,261.0,47.98,36.38
2018,9,15,17,0,665.0,48.0,4.6,19.8,207.0,44.14,33.02
2018,9,15,17,15,584.5,42.0,4.5,19.05,156.0,38.44,27.86
2018,9,15,17,30,504.0,36.0,4.4,18.3,105.0,30.26,20.3
2018,9,15,17,45,352.0,27.0,4.25,17.5,65.0,22.48,11.7
2018,9,15,18,0,200.0,18.0,4.1,16.7,25.0,14.16,0.0
2018,9,15,18,15,100.0,9.0,3.95,16.2,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,5,45,92.0,8.0,1.95,11.15,10.5,0.0,0.0
2018,9,16,6,0,184.0,16.0,2.0,11.4,21.0,118.32,0.0
2018,9,16,6,15,353.5,25.5,2.1,12.1,62.0,290.11,202.95
2018,9,16,6,30,523.0,35.0,2.2,12.8,103.0,428.42,348.6
2018,9,16,6,45,605.5,40.5,2.35,13.55,154.5,521.74,428.84
2018,9,16,7,0,688.0,46.0,2.5,14.3,206.0,619.49,507.47
2018,9,16,7,15,737.5,50.0,2.55,15.15,260.5,692.89,562.7
2018,9,16,7,30,787.0,54.0,2.6,16.0,315.0,767.37,615.77
2018,9,16,7,45,819.5,56.5,2.7,16.85,368.5,815.66,647.73
2018,9,16,8,0,852.0,59.0,2.8,17.7,422.0,871.91,684.33
2018,9,16,8,15,874.5,61.5,2.75,18.45,473.0,917.31,711.24
2018,9,16,8,30,897.0,64.0,2.7,19.2,524.0,960.3,735.76
2018,9,16,8,45,913.0,66.0,2.65,19.9,571.0,993.43,753.16
2018,9,16,9,0,929.0,68.0,2.6,20.6,618.0,1023.2,768.09
2018,9,16,9,15,940.5,70.0,2.5,21.25,659.5,1044.8,777.07
2018,9,16,9,30,952.0,72.0,2.4,21.9,701.0,1062.44,783.44
2018,9,16,9,45,960.0,73.5,2.3,22.55,736.0,1071.79,784.49
2018,9,16,10,0,968.0,75.0,2.2,23.2,771.0,1076.88,782.98
2018,9,16,10,15,974.0,75.5,2.1,23.75,799.0,1074.44,777.18
2018,9,16,10,30,980.0,76.0,2.0,24.3,827.0,1067.66,768.89
2018,9,16,10,45,984.5,76.5,1.9,24.9,847.5,1055.05,757.03
2018,9,16,11,0,989.0,77.0,1.8,25.5,868.0,1038.14,742.73
2018,9,16,11,15,991.0,77.0,1.8,25.9,880.0,1014.08,726.16
2018,9,16,11,30,993.0,77.0,1.8,26.3,892.0,985.97,707.22
2018,9,16,11,45,993.5,77.5,1.8,26.7,896.0,953.12,685.36
2018,9,16,12,0,994.0,78.0,1.8,27.1,900.0,916.52,661.16
2018,9,16,12,15,991.0,78.5,1.9,27.25,895.0,873.54,634.44
2018,9,16,12,30,988.0,79.0,2.0,27.4,890.0,827.43,605.3
2018,9,16,12,45,983.5,79.5,2.1,27.6,877.0,777.34,572.39
2018,9,16,13,0,979.0,80.0,2.2,27.8,864.0,724.7,534.98
2018,9,16,13,15,974.0,79.5,2.3,27.75,843.0,668.54,494.4
2018,9,16,13,30,969.0,79.0,2.4,27.7,822.0,610.4,450.87
2018,9,16,13,45,962.0,78.0,2.5,27.7,793.5,549.11,403.3
2018,9,16,14,0,955.0,77.0,2.6,27.7,765.0,486.6,353.01
2018,9,16,14,15,945.0,76.0,2.7,27.5,729.5,422.0,299.67
2018,9,16,14,30,935.0,75.0,2.8,27.3,694.0,357.09,244.58
2018,9,16,14,45,922.5,73.0,2.9,27.1,652.5,290.72,188.01
2018,9,16,15,0,910.0,71.0,3.0,26.9,611.0,224.93,133.64
2018,9,16,15,15,893.0,69.0,3.0,26.9,564.5,159.44,85.87
2018,9,16,15,30,876.0,67.0,3.0,26.9,518.0,95.61,54.19
2018,9,16,15,45,852.0,64.5,3.15,26.1,467.0,66.91,51.09
2018,9,16,16,0,828.0,62.0,3.3,25.3,416.0,63.85,48.87
2018,9,16,16,15,793.5,59.0,3.35,24.6,362.5,54.74,41.41
2018,9,16,16,30,759.0,56.0,3.4,23.9,309.0,51.8,39.11
2018,9,16,16,45,708.0,51.5,3.45,23.2,255.0,47.49,35.53
2018,9,16,17,0,657.0,47.0,3.5,22.5,201.0,43.23,31.84
2018,9,16,17,15,553.5,41.0,3.35,21.5,148.0,37.35,26.58
2018,9,16,17,30,450.0,35.0,3.2,20.5,95.0,29.17,19.09
2018,9,16,17,45,274.5,22.5,3.1,19.5,54.0,18.47,7.93
2018,9,16,18,0,99.0,10.0,3.0,18.5,13.0,7.87,0.0
2018,9,16,18,15,49.5,5.0,2.95,17.95,6.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.45,12.2,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.6,12.5,20.0,113.36,0.0
2018,9,17,6,15,342.0,24.0,1.75,13.15,59.0,280.99,189.36
2018,9,17,6,30,508.0,33.0,1.9,13.8,98.0,417.89,337.81
2018,9,17,6,45,590.5,39.0,2.0,14.45,149.0,510.6,417.33
2018,9,17,7,0,673.0,45.0,2.1,15.1,200.0,608.26,495.51
2018,9,17,7,15,723.0,49.0,2.1,15.85,253.5,681.43,550.17
2018,9,17,7,30,773.0,53.0,2.1,16.6,307.0,755.78,602.67
2018,9,17,7,45,805.5,56.0,2.1,17.35,360.0,804.23,634.01
2018,9,17,8,0,838.0,59.0,2.1,18.1,413.0,860.72,669.88
2018,9,17,8,15,860.5,61.5,2.05,18.9,463.5,905.69,695.82
2018,9,17,8,30,883.0,64.0,2.0,19.7,514.0,948.31,719.42
2018,9,17,8,45,899.5,66.0,1.95,20.45,560.5,981.59,736.33
2018,9,17,9,0,916.0,68.0,1.9,21.2,607.0,1011.59,750.82
2018,9,17,9,15,924.0,71.5,1.85,21.9,647.5,1031.35,758.63
2018,9,17,9,30,932.0,75.0,1.8,22.6,688.0,1047.08,763.95
2018,9,17,9,45,935.5,78.5,1.75,23.35,721.5,1054.09,763.68
2018,9,17,10,0,939.0,82.0,1.7,24.1,755.0,1056.84,760.97
2018,9,17,10,15,946.0,83.0,1.8,24.6,783.0,1055.94,759.19
2018,9,17,10,30,953.0,84.0,1.9,25.1,811.0,1050.79,754.89
2018,9,17,10,45,958.5,84.0,2.0,25.65,831.5,1038.76,746.25
2018,9,17,11,0,964.0,84.0,2.1,26.2,852.0,1022.51,735.1
2018,9,17,11,15,967.0,84.5,2.25,26.5,864.5,1000.27,721.49
2018,9,17,11,30,970.0,85.0,2.4,26.8,877.0,974.0,705.22
2018,9,17,11,45,971.0,85.0,2.55,27.1,881.5,941.53,684.8
2018,9,17,12,0,972.0,85.0,2.7,27.4,886.0,905.39,661.79
2018,9,17,12,15,970.0,85.5,2.85,27.45,881.5,863.82,635.53
2018,9,17,12,30,968.0,86.0,3.0,27.5,877.0,819.12,606.79
2018,9,17,12,45,964.0,86.5,3.15,27.55,864.0,770.07,573.84
2018,9,17,13,0,960.0,87.0,3.3,27.6,851.0,718.47,536.64
2018,9,17,13,15,955.5,86.0,3.4,27.4,830.5,662.94,495.76
2018,9,17,13,30,951.0,85.0,3.5,27.2,810.0,605.44,452.0
2018,9,17,13,45,944.5,83.5,3.6,27.05,782.0,544.81,404.26
2018,9,17,14,0,938.0,82.0,3.7,26.9,754.0,482.95,353.84
2018,9,17,14,15,928.5,81.0,3.8,26.55,719.0,419.42,300.73
2018,9,17,14,30,919.0,80.0,3.9,26.2,684.0,355.52,245.92
2018,9,17,14,45,906.5,77.5,4.0,25.85,642.5,289.64,189.29
2018,9,17,15,0,894.0,75.0,4.1,25.5,601.0,224.36,134.96
2018,9,17,15,15,876.5,72.5,4.1,25.5,554.5,159.36,87.23
2018,9,17,15,30,859.0,70.0,4.1,25.5,508.0,96.12,55.65
2018,9,17,15,45,834.5,67.5,4.2,24.45,457.5,68.52,52.84
2018,9,17,16,0,810.0,65.0,4.3,23.4,407.0,59.54,45.6
2018,9,17,16,15,776.0,61.0,4.3,22.65,354.0,55.95,42.81
2018,9,17,16,30,742.0,57.0,4.3,21.9,301.0,52.33,39.91
2018,9,17,16,45,689.5,52.5,4.3,21.15,247.5,48.07,36.34
2018,9,17,17,0,637.0,48.0,4.3,20.4,194.0,43.87,32.66
2018,9,17,17,15,543.0,42.0,4.2,19.5,143.5,35.15,24.87
2018,9,17,17,30,449.0,36.0,4.1,18.6,93.0,30.02,19.88
2018,9,17,17,45,281.0,24.0,4.0,17.7,54.0,19.81,8.12
2018,9,17,18,0,113.0,12.0,3.9,16.8,15.0,9.44,0.0
2018,9,17,18,15,56.5,6.0,3.8,16.3,7.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,5,45,32.0,3.5,1.8,11.75,4.5,0.0,0.0
2018,9,18,6,0,64.0,7.0,1.9,12.0,9.0,42.59,0.0
2018,9,18,6,15,211.0,20.0,2.0,12.5,43.5,192.91,124.65
2018,9,18,6,30,358.0,33.0,2.1,13.0,78.0,325.17,264.74
2018,9,18,6,45,389.5,36.0,2.15,13.45,106.5,366.69,305.32
2018,9,18,7,0,421.0,39.0,2.2,13.9,135.0,409.88,342.96
2018,9,18,7,15,212.5,59.5,2.15,14.6,108.0,273.85,230.11
2018,9,18,7,30,4.0,80.0,2.1,15.3,81.0,67.67,52.05
2018,9,18,7,45,23.5,119.5,2.1,15.95,129.0,136.34,110.32
2018,9,18,8,0,43.0,159.0,2.1,16.6,177.0,198.46,161.27
2018,9,18,8,15,358.5,133.0,2.05,17.35,313.0,527.3,428.3
2018,9,18,8,30,674.0,107.0,2.0,18.1,449.0,819.81,639.07
2018,9,18,8,45,787.0,91.0,1.9,18.85,525.5,916.07,697.72
2018,9,18,9,0,900.0,75.0,1.8,19.6,602.0,1005.92,751.3
2018,9,18,9,15,914.0,75.5,1.8,20.35,643.0,1027.54,760.21
2018,9,18,9,30,928.0,76.0,1.8,21.1,684.0,1045.41,767.51
2018,9,18,9,45,938.5,77.0,1.8,21.85,719.5,1056.38,770.51
2018,9,18,10,0,949.0,78.0,1.8,22.6,755.0,1063.2,771.07
2018,9,18,10,15,955.5,79.0,1.9,23.15,782.5,1061.72,768.66
2018,9,18,10,30,962.0,80.0,2.0,23.7,810.0,1055.95,763.75
2018,9,18,10,45,966.5,80.0,2.1,24.25,830.0,1042.78,754.29
2018,9,18,11,0,971.0,80.0,2.2,24.8,850.0,1025.4,742.3
2018,9,18,11,15,973.0,81.0,2.3,25.15,862.5,1002.59,727.49
2018,9,18,11,30,975.0,82.0,2.4,25.5,875.0,975.76,710.11
2018,9,18,11,45,975.5,82.5,2.5,25.9,879.0,943.18,688.81
2018,9,18,12,0,976.0,83.0,2.6,26.3,883.0,906.92,665.02
2018,9,18,12,15,973.0,84.0,2.7,26.5,878.0,864.85,637.7
2018,9,18,12,30,970.0,85.0,2.8,26.7,873.0,819.69,608.03
2018,9,18,12,45,964.5,86.0,2.9,26.85,859.5,769.89,574.17
2018,9,18,13,0,959.0,87.0,3.0,27.0,846.0,717.67,536.18
2018,9,18,13,15,954.0,86.0,3.1,27.0,825.0,661.8,494.79
2018,9,18,13,30,949.0,85.0,3.2,27.0,804.0,604.03,450.61
2018,9,18,13,45,940.5,84.5,3.3,27.0,775.5,543.31,402.69
2018,9,18,14,0,932.0,84.0,3.4,27.0,747.0,481.57,352.3
2018,9,18,14,15,921.5,82.5,3.45,26.8,711.5,417.53,298.77
2018,9,18,14,30,911.0,81.0,3.5,26.6,676.0,353.28,243.75
2018,9,18,14,45,897.0,79.5,3.55,26.35,634.5,288.23,187.97
2018,9,18,15,0,883.0,78.0,3.6,26.1,593.0,223.95,134.68
2018,9,18,15,15,864.5,75.5,3.6,26.1,546.5,159.45,87.63
2018,9,18,15,30,846.0,73.0,3.6,26.1,500.0,96.82,56.66
2018,9,18,15,45,809.0,72.5,3.75,25.2,447.0,64.89,49.62
2018,9,18,16,0,772.0,72.0,3.9,24.3,394.0,64.02,49.26
2018,9,18,16,15,709.0,70.5,3.9,23.55,336.0,62.13,47.95
2018,9,18,16,30,646.0,69.0,3.9,22.8,278.0,55.79,42.74
2018,9,18,16,45,596.5,61.0,3.95,22.0,227.0,49.69,37.6
2018,9,18,17,0,547.0,53.0,4.0,21.2,176.0,43.5,32.2
2018,9,18,17,15,458.5,45.0,3.95,20.25,129.0,36.94,26.28
2018,9,18,17,30,370.0,37.0,3.9,19.3,82.0,30.5,20.1
2018,9,18,17,45,242.5,25.5,3.8,18.35,49.0,21.05,7.58
2018,9,18,18,0,115.0,14.0,3.7,17.4,16.0,11.02,0.0
2018,9,18,18,15,57.5,7.0,3.6,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,5,45,40.0,6.0,1.65,11.7,7.0,0.0,0.0
2018,9,19,6,0,80.0,12.0,1.7,11.9,14.0,55.98,0.0
2018,9,19,6,15,209.5,25.5,1.85,12.4,47.5,196.95,120.65
2018,9,19,6,30,339.0,39.0,2.0,12.9,81.0,319.54,259.26
2018,9,19,6,45,346.5,40.5,2.1,13.4,101.5,343.24,285.63
2018,9,19,7,0,354.0,42.0,2.2,13.9,122.0,364.02,305.72
