Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,584.99,473.99
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,493.17,400.25
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,354.31,287.91
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,351.85,284.15
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,346.92,277.46
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,402.75,319.35
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,458.81,359.71
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,674.03,517.41
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,854.08,639.09
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,959.02,703.97
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,1036.77,750.63
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,1034.85,748.32
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,1028.84,744.5
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,1016.31,737.41
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,999.71,727.59
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,977.69,714.11
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,951.77,698.02
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,918.31,676.69
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,881.4,652.87
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,841.09,626.27
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,797.6,597.3
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,749.09,563.79
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,697.92,526.23
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,642.24,484.42
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,584.82,439.96
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,524.49,391.74
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,463.17,341.11
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,400.08,287.82
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,336.98,233.28
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,271.94,177.99
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,205.95,124.39
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,142.37,78.07
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,79.68,47.72
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,59.71,45.67
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,56.36,43.08
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,52.54,39.97
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,53.57,40.93
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,46.51,34.73
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,39.51,28.36
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,29.86,19.34
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,19.9,4.84
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,9.44,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,96.67,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,234.17,175.88
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,359.72,291.41
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,498.52,404.86
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,449.87,368.53
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,375.29,309.11
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,419.88,344.15
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,463.72,376.7
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,606.45,484.12
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,731.07,571.08
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,785.65,604.79
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,827.71,629.72
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,847.81,638.23
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,864.77,644.59
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,895.07,659.44
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,921.8,671.25
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,944.8,682.87
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,963.16,691.53
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,965.54,689.39
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,971.06,689.48
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,941.1,671.02
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,920.72,659.02
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,851.31,615.6
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,763.4,556.58
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,637.52,469.16
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,515.02,381.98
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,530.03,395.42
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,546.69,407.49
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,508.02,378.25
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,470.72,350.17
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,394.51,294.06
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,334.39,249.42
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,282.68,210.8
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,240.54,179.1
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,201.86,149.8
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,167.55,124.24
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,133.67,99.88
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,105.13,79.76
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,92.83,74.13
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,84.62,67.48
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,77.97,62.01
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,71.02,56.08
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,56.76,43.62
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,42.26,30.7
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,28.51,18.07
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,14.54,0.0
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,7.47,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,110.51,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,264.6,194.8
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,360.71,288.41
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,464.57,372.73
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,541.54,431.65
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,620.96,489.04
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,689.63,536.34
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,758.71,581.97
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,829.87,627.27
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,907.28,675.12
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,943.4,694.95
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,964.24,705.26
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,987.85,717.15
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,1007.95,726.75
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,1019.59,731.0
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,1027.3,733.03
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,1025.87,730.29
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,1020.36,725.3
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,1008.24,716.42
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,992.07,705.21
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,969.04,691.23
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,942.19,674.83
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,909.85,654.82
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,874.04,632.41
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,832.79,607.12
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,788.56,579.39
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,739.17,546.3
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,687.41,509.3
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,631.06,467.96
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,573.56,424.43
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,515.15,378.85
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,455.29,330.4
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,391.77,277.67
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,329.08,224.53
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,254.91,167.48
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,202.57,130.7
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,147.31,88.49
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,85.72,54.3
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,73.52,56.64
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,73.19,56.67
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,65.54,50.42
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,57.76,43.89
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,48.1,35.53
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,38.27,26.79
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,27.11,16.45
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,15.88,0.0
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,8.26,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,38.0,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,92.33,63.97
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,180.94,144.3
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,260.55,211.98
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,310.94,252.89
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,362.52,292.72
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,335.41,268.54
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,282.27,224.76
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,235.5,187.21
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,168.36,132.54
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,295.46,233.0
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,403.44,314.18
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,520.6,400.18
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,613.4,466.17
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,724.88,544.03
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,808.82,601.31
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,890.97,654.11
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,947.45,689.15
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,950.96,689.38
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,950.02,687.43
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,900.93,655.62
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,858.77,628.43
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,797.5,586.8
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,736.21,543.99
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,736.02,545.38
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,726.61,539.57
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,698.49,519.58
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,667.7,496.94
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,611.21,455.13
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,554.88,412.37
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,494.3,365.35
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,433.63,316.96
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,380.81,272.43
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,322.01,221.68
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,259.94,170.39
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,198.47,121.93
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,142.52,80.63
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,78.74,47.88
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,62.36,47.36
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,55.88,42.18
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,50.28,37.58
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,44.55,32.73
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,39.75,28.48
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,35.21,24.22
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,25.82,15.2
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,16.46,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,7.87,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,8.67,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,7.58,0.0
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,11.39,3.72
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,15.2,7.1
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,17.88,9.45
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,20.56,11.74
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,17.89,9.46
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,15.23,7.17
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,15.62,7.44
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,16.02,7.7
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,26.38,16.21
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,36.78,24.65
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,91.64,69.25
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,152.84,117.99
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,268.57,210.34
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,391.98,305.28
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,514.88,399.52
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,657.93,504.84
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,625.39,478.43
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,570.13,436.79
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,509.44,390.54
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,451.05,345.61
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,400.43,307.57
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,371.08,285.06
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,412.55,316.93
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,433.19,332.79
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,343.02,264.17
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,273.12,210.29
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,256.05,197.42
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,239.47,184.73
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,264.61,204.3
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,287.28,220.98
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,252.45,193.44
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,218.43,166.67
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,167.11,127.43
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,124.38,95.33
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,115.52,88.23
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,106.39,81.58
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,87.26,69.88
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,68.75,54.18
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,54.43,41.9
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,39.85,29.2
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,34.37,24.25
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,28.79,19.02
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,17.95,8.79
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,6.84,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,3.54,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,131.66,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,314.3,217.94
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,424.14,337.85
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,538.23,431.99
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,401.74,329.04
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,213.76,175.7
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,145.12,118.15
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,81.28,62.69
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,97.79,76.11
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,114.24,89.16
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,165.14,130.39
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,238.51,188.18
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,261.57,205.4
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,284.47,222.47
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,292.04,227.38
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,299.45,232.23
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,334.88,259.22
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,369.22,284.91
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,417.87,321.59
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,441.34,339.41
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,381.84,294.13
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,324.62,250.33
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,314.4,242.5
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,304.11,234.44
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,290.87,224.51
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,277.38,214.32
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,459.03,355.63
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,592.55,454.51
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,516.73,396.45
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,451.66,346.43
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,391.46,299.52
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,336.08,255.65
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,339.1,251.9
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,316.75,224.67
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,256.63,172.43
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,197.18,122.79
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,135.15,77.66
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,80.04,51.65
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,63.71,49.69
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,60.19,46.86
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,53.86,41.44
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,47.31,35.69
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,40.87,29.86
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,34.51,23.84
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,25.06,14.1
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,14.95,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,133.28,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,316.45,215.52
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,433.14,349.99
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,544.53,444.58
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,521.74,429.43
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,474.23,392.81
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,529.15,435.32
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,583.83,475.25
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,759.25,601.61
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,922.63,710.03
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,952.48,722.99
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,991.24,742.89
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,1011.72,750.05
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,1028.47,754.86
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,1037.2,755.42
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,1041.86,753.64
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,1030.52,745.26
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,1015.13,734.6
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,984.59,715.08
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,937.15,684.55
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,939.06,686.78
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,946.4,692.05
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,912.74,669.86
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,875.65,645.65
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,833.16,618.23
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,787.88,588.58
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,736.73,552.94
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,683.86,513.98
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,619.94,466.13
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,554.4,416.17
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,490.96,366.62
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,429.46,317.19
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,371.58,269.03
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,312.66,218.71
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,259.45,170.77
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,196.88,116.9
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,134.42,72.55
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,74.76,45.77
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,58.12,44.29
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,55.03,41.9
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,51.57,39.06
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,44.5,32.95
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,38.32,27.42
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,32.49,21.92
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,23.31,12.14
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,13.38,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,113.6,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,277.84,180.48
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,354.94,287.89
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,428.18,353.81
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,562.19,462.65
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,698.9,567.65
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,764.69,614.86
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,830.14,660.1
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,879.61,692.35
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,915.64,714.34
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,951.76,736.03
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,984.99,755.39
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,1006.94,767.4
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,1025.18,776.98
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,1035.42,781.59
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,1041.58,783.62
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,1040.31,781.06
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,1034.86,775.92
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,1022.72,766.62
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,1006.43,754.67
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,983.01,738.85
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,955.67,720.41
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,874.73,664.89
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,804.85,616.48
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,699.59,540.04
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,596.08,462.24
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,561.85,435.98
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,521.7,404.72
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,525.22,406.58
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,512.02,394.49
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,490.34,374.41
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,455.34,341.76
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,393.76,287.89
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,331.0,231.97
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,265.47,174.96
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,198.71,119.76
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,135.39,73.64
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,73.18,44.88
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,56.35,43.21
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,53.14,40.62
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,48.92,37.06
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,44.75,33.39
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,35.65,25.25
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,30.13,19.97
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,21.14,9.91
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,11.8,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,138.58,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,323.75,199.0
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,435.81,350.31
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,559.31,455.54
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,644.31,525.14
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,731.3,592.57
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,796.88,640.9
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,861.89,686.91
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,898.7,710.24
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,943.83,739.1
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,979.21,760.42
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,1011.46,779.32
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,1033.3,790.46
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,1051.37,799.08
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,1060.72,802.02
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,1065.93,802.39
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,1064.6,798.4
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,1058.95,791.77
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,1044.74,779.99
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,1026.36,765.68
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,1001.4,747.33
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,972.51,726.66
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,937.05,701.53
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,898.07,674.07
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,854.54,644.2
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,808.04,612.11
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,756.91,575.39
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,703.47,534.71
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,645.56,490.36
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,586.15,443.56
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,523.86,393.05
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,460.93,340.47
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,395.77,285.06
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,331.03,228.85
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,265.98,172.68
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,202.59,120.46
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,134.39,71.81
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,73.27,44.76
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,57.26,43.46
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,54.44,41.24
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,50.2,37.75
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,42.48,31.09
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,36.1,25.39
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,29.86,19.51
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,20.63,8.59
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,11.02,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,133.86,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,313.07,175.69
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,427.11,336.16
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,550.9,438.03
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,635.19,503.44
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,721.48,566.31
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,784.97,609.99
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,837.43,644.18
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,884.15,673.85
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,928.88,701.38
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,963.13,721.36
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,994.26,739.1
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,1014.84,748.97
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,1031.73,756.58
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,1040.75,759.25
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,1045.68,759.56
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,1042.78,755.25
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,1035.69,748.59
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,1021.74,737.95
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,1003.68,724.95
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,979.79,709.29
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,952.0,691.21
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,918.55,668.84
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,881.54,644.19
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,839.28,616.93
2018,10,8,12,30,959.0,73.0,2.2,27.8,768.0,794.0,587.41
2018,10,8,12,45,955.5,72.5,2.2,27.95,754.0,743.85,553.13
2018,10,8,13,0,952.0,72.0,2.2,28.1,740.0,691.27,514.68
2018,10,8,13,15,946.0,71.5,2.25,28.1,718.0,635.02,473.09
2018,10,8,13,30,940.0,71.0,2.3,28.1,696.0,577.08,428.83
2018,10,8,13,45,931.0,70.0,2.3,28.1,666.5,515.8,380.41
2018,10,8,14,0,922.0,69.0,2.3,28.1,637.0,453.72,329.72
2018,10,8,14,15,910.0,68.0,2.3,27.9,601.0,390.03,276.51
2018,10,8,14,30,898.0,67.0,2.3,27.7,565.0,326.42,222.15
2018,10,8,14,45,881.0,65.0,2.35,27.55,523.0,261.19,166.66
2018,10,8,15,0,864.0,63.0,2.4,27.4,481.0,197.26,114.58
2018,10,8,15,15,840.5,60.5,2.4,27.4,434.5,133.83,70.33
2018,10,8,15,30,817.0,58.0,2.4,27.4,388.0,73.02,44.32
2018,10,8,15,45,782.5,55.0,2.4,26.65,338.0,51.48,38.31
2018,10,8,16,0,748.0,52.0,2.4,25.9,288.0,48.48,35.96
2018,10,8,16,15,694.5,48.5,2.1,24.9,237.0,44.9,33.03
2018,10,8,16,30,641.0,45.0,1.8,23.9,186.0,41.42,30.03
2018,10,8,16,45,553.0,39.0,1.5,22.9,137.5,35.67,24.88
2018,10,8,17,0,465.0,33.0,1.2,21.9,89.0,27.68,17.52
2018,10,8,17,15,305.5,23.5,1.15,21.15,53.0,19.52,6.63
2018,10,8,17,30,146.0,14.0,1.1,20.4,17.0,11.02,0.0
2018,10,8,17,45,73.0,7.0,1.05,19.65,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,16.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,6,15,129.0,11.5,1.05,14.7,20.0,95.17,0.0
2018,10,9,6,30,258.0,23.0,1.1,15.4,40.0,248.72,125.45
2018,10,9,6,45,407.5,31.5,1.15,16.05,86.0,396.62,312.75
2018,10,9,7,0,557.0,40.0,1.2,16.7,132.0,534.76,426.76
2018,10,9,7,15,528.5,53.0,1.2,17.5,164.5,557.54,446.56
2018,10,9,7,30,500.0,66.0,1.2,18.3,197.0,567.45,454.62
2018,10,9,7,45,415.5,93.5,1.2,19.05,217.5,531.89,426.97
2018,10,9,8,0,331.0,121.0,1.2,19.8,238.0,497.45,398.08
2018,10,9,8,15,504.5,109.0,1.1,20.75,316.0,654.32,512.37
