Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,88.86,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,228.33,117.69
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,371.48,299.44
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,514.95,421.27
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,607.52,496.4
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,701.13,568.69
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,777.68,625.39
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,853.53,679.33
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,902.27,711.7
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,940.52,735.98
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,979.08,759.39
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,1014.01,779.85
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,1037.03,792.48
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,1043.68,794.15
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,1042.75,790.81
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,1037.74,785.0
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,1024.16,773.99
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,1006.61,760.56
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,982.38,742.98
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,954.42,723.05
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,919.73,698.99
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,881.76,672.67
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,838.66,642.77
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,792.71,610.72
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,742.07,573.86
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,689.25,533.65
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,631.8,488.9
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,573.2,441.95
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,510.88,390.77
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,449.23,338.52
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,383.81,282.24
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,319.65,225.94
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,254.04,168.99
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,191.5,116.8
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,129.7,71.73
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,72.89,43.23
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,46.43,34.84
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,41.81,30.75
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,35.0,24.42
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,28.42,17.07
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,17.06,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,5.51,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,105.16,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,268.12,116.08
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,429.86,341.48
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,583.38,470.4
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,663.82,534.09
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,744.95,594.45
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,808.25,638.1
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,881.16,685.95
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,924.95,711.55
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,965.78,734.34
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,991.99,744.44
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,1014.58,751.68
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,1025.67,751.15
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,1032.79,748.08
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,1034.46,749.4
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,1031.99,748.15
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,1008.7,732.94
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,993.31,723.0
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,970.22,709.64
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,943.42,693.73
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,910.45,673.52
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,874.15,650.8
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,830.82,622.61
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,784.86,592.37
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,734.28,556.57
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,686.76,521.33
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,628.92,477.89
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,569.98,432.29
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,507.87,382.76
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,445.77,331.6
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,380.81,277.01
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,317.25,222.42
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,252.83,167.51
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,191.6,117.16
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,127.59,70.57
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,71.72,42.1
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,48.86,36.78
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,44.01,32.54
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,36.52,25.58
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,29.23,17.31
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,16.13,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,4.72,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,57.44,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,168.12,52.52
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,305.73,241.71
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,430.69,349.36
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,514.09,416.1
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,602.21,482.57
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,664.51,527.04
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,725.72,568.78
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,782.28,604.49
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,836.8,637.29
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,879.92,664.76
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,920.0,689.96
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,936.03,699.14
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,948.48,706.24
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,953.64,708.13
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,955.03,707.8
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,946.51,701.22
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,934.27,692.48
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,914.46,678.55
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,891.17,662.55
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,860.53,642.49
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,826.86,620.38
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,780.83,590.34
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,733.35,557.4
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,679.11,518.45
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,624.86,478.57
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,571.32,438.76
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,517.58,397.42
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,460.67,352.25
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,404.78,306.54
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,345.97,257.71
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,289.71,210.08
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,229.32,159.43
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,177.21,116.87
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,126.35,79.52
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,81.17,54.17
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,58.17,45.35
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,48.41,36.78
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,36.3,25.68
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,24.09,13.16
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,13.77,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.36,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,45.59,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,140.92,23.88
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,284.52,225.96
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,412.74,339.46
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,502.93,413.18
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,599.59,487.65
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,671.43,541.43
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,742.5,592.6
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,805.06,635.83
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,865.54,676.34
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,897.58,694.59
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,926.45,710.56
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,942.68,717.78
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,955.31,722.72
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,960.76,723.66
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,962.37,722.29
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,955.55,714.85
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,944.89,705.18
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,924.37,689.65
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,900.35,672.08
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,869.4,650.74
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,835.37,627.44
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,796.52,600.62
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,750.77,567.85
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,701.89,532.47
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,647.79,492.71
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,586.0,445.91
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,525.31,398.91
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,473.3,357.32
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,419.94,313.23
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,356.0,260.32
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,294.08,208.07
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,238.39,160.49
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,184.53,115.91
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,128.64,75.42
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,78.29,48.77
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,53.99,41.38
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,46.69,34.93
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,36.61,25.63
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,26.49,14.46
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,14.56,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,57.34,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,163.36,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,303.83,240.07
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,426.51,351.82
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,515.57,426.41
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,610.07,501.37
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,682.31,555.76
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,753.87,607.18
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,813.83,648.54
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,871.68,687.1
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,908.54,709.58
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,942.22,729.57
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,964.37,740.89
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,975.07,744.42
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,979.59,743.6
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,980.11,740.28
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,972.11,732.05
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,960.13,721.44
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,939.56,704.48
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,915.29,685.29
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,883.92,662.11
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,849.28,636.9
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,808.91,608.39
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,765.77,577.69
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,717.48,541.61
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,667.07,503.4
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,611.79,461.56
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,555.45,417.83
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,495.26,369.85
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,435.08,320.54
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,372.01,268.53
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,310.31,216.43
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,247.79,163.81
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,185.45,113.03
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,126.52,70.44
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,72.92,42.41
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,47.86,35.84
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,42.27,30.94
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,33.59,22.89
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,24.97,12.8
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,14.16,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,13.88,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,39.05,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,54.22,38.05
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,71.21,55.15
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,107.3,87.16
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,142.78,118.11
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,135.35,111.44
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,129.11,105.52
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,171.61,141.09
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,213.84,175.55
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,265.93,218.13
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,340.14,276.87
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,418.78,339.09
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,519.95,415.94
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,426.67,341.02
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,335.59,267.53
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,427.47,339.6
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,515.31,405.68
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,539.46,423.25
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,560.25,438.41
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,414.38,325.57
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,279.93,219.11
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,426.35,335.69
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,538.98,420.99
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,530.4,413.25
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,516.7,402.02
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,390.59,305.1
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,284.73,222.61
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,243.77,190.35
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,201.04,156.51
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,167.58,129.75
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,136.72,104.9
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,142.89,106.81
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,137.61,98.73
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,101.32,72.23
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,74.52,54.69
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,57.05,44.35
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,44.34,33.04
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,32.32,21.98
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,20.2,8.97
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,11.8,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,61.03,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,166.66,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,333.39,252.43
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,483.55,387.48
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,591.61,473.62
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,702.05,556.15
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,762.93,600.1
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,833.05,648.79
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,879.07,678.82
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,922.39,706.26
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,949.76,718.68
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,973.71,728.45
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,986.53,731.47
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,995.54,732.15
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,996.59,727.96
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,993.7,721.47
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,983.6,710.79
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,958.65,691.09
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,936.71,676.27
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,911.2,659.26
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,878.83,637.14
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,843.32,613.17
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,801.32,587.24
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,763.65,563.9
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,712.44,529.11
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,659.68,492.11
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,604.04,452.67
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,547.51,410.88
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,487.34,364.24
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,427.46,316.1
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,365.16,265.04
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,304.48,213.81
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,242.69,161.58
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,181.54,111.42
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,123.88,69.13
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,71.58,40.97
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,45.72,34.05
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,40.5,29.45
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,32.23,21.71
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,24.07,11.17
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,12.2,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,30.59,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,63.43,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,245.65,184.37
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,369.09,301.22
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,400.31,330.1
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,431.28,356.11
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,494.97,406.75
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,559.37,455.49
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,619.5,499.66
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,679.12,542.19
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,708.98,559.76
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,736.49,575.33
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,719.74,559.8
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,700.15,542.3
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,687.38,530.92
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,672.49,518.07
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,702.25,538.25
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,727.82,554.74
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,726.61,552.77
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,730.6,554.44
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,746.31,564.49
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,754.64,568.91
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,732.6,551.92
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,706.61,532.1
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,666.71,502.64
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,624.46,471.06
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,571.17,430.32
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,517.59,388.57
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,459.15,342.73
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,401.59,296.4
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,331.56,241.43
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,268.72,191.38
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,220.78,151.01
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,173.68,112.09
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,123.2,75.02
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,74.68,46.43
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,50.52,38.2
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,43.02,31.6
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,31.73,21.21
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,20.43,8.08
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,11.41,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,6.29,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,74.48,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,252.77,184.86
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,374.78,304.17
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,483.45,394.71
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,597.4,484.53
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,664.65,535.08
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,731.35,583.16
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,788.09,622.09
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,842.9,658.36
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,874.61,676.35
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,903.34,692.06
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,919.16,698.76
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,931.53,703.24
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,936.6,703.87
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,930.83,697.53
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,924.14,690.09
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,913.72,680.38
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,894.31,665.36
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,871.42,648.32
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,842.61,627.53
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,810.7,604.84
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,771.36,578.46
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,729.69,549.59
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,681.39,514.3
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,631.67,477.34
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,579.26,438.33
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,526.95,398.17
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,470.06,353.39
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,413.42,307.38
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,353.3,257.68
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,294.9,208.31
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,236.0,158.74
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,180.46,113.23
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,124.99,72.42
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,75.26,44.56
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,48.79,36.6
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,42.61,31.16
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,32.46,21.72
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,20.61,7.59
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,11.41,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,53.81,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,238.76,170.55
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,373.54,303.85
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,477.8,391.65
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,587.73,479.13
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,658.65,533.46
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,729.02,585.3
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,783.52,623.02
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,836.0,658.13
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,878.06,685.08
2018,11,17,9,30,764.0,90.0,1.7,15.9,415.0,917.13,709.49
2018,11,17,9,45,799.0,87.0,1.75,16.75,448.5,937.37,719.9
2018,11,17,10,0,834.0,84.0,1.8,17.6,482.0,961.67,733.19
2018,11,17,10,15,845.5,86.0,1.85,18.3,506.5,964.97,732.66
2018,11,17,10,30,857.0,88.0,1.9,19.0,531.0,964.41,729.93
2018,11,17,10,45,866.0,88.0,1.95,19.65,548.0,955.11,721.67
2018,11,17,11,0,875.0,88.0,2.0,20.3,565.0,941.97,711.09
2018,11,17,11,15,875.5,89.0,2.0,20.65,573.0,918.53,694.03
2018,11,17,11,30,876.0,90.0,2.0,21.0,581.0,891.72,674.9
2018,11,17,11,45,774.0,115.5,2.05,21.3,550.0,807.7,617.11
2018,11,17,12,0,672.0,141.0,2.1,21.6,519.0,721.21,556.54
2018,11,17,12,15,638.5,149.0,2.1,21.7,505.0,672.34,520.79
2018,11,17,12,30,605.0,157.0,2.1,21.8,491.0,623.51,484.25
2018,11,17,12,45,642.5,145.5,2.1,21.9,492.5,605.22,470.43
2018,11,17,13,0,680.0,134.0,2.1,22.0,494.0,581.68,451.93
2018,11,17,13,15,616.0,143.0,2.1,21.9,459.0,513.41,399.37
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,444.07,345.42
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,405.31,313.58
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,369.13,282.22
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,330.93,247.63
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,286.71,206.73
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,233.28,159.35
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,179.78,113.2
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,123.44,71.02
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,73.18,42.55
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,47.15,35.56
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,40.49,29.57
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,30.0,19.79
2018,11,17,16,30,101.0,26.0,1.1,15.3,33.0,19.51,6.36
2018,11,17,16,45,58.0,14.0,1.05,14.35,17.5,11.02,0.0
2018,11,17,17,0,15.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
