Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,0,0.0,9.0,1.0,14.3,9.0,6.82,0.15
2018,11,28,8,15,0.0,9.5,1.0,14.35,9.5,7.2,0.53
2018,11,28,8,30,0.0,10.0,1.0,14.4,10.0,7.59,0.89
2018,11,28,8,45,0.0,14.0,1.0,14.5,14.0,10.64,3.53
2018,11,28,9,0,0.0,18.0,1.0,14.6,18.0,13.69,6.16
2018,11,28,9,15,0.0,18.5,1.1,14.7,18.5,14.08,6.47
2018,11,28,9,30,0.0,19.0,1.2,14.8,19.0,14.47,6.78
2018,11,28,9,45,0.0,24.5,1.25,14.9,24.5,18.68,10.36
2018,11,28,10,0,0.0,30.0,1.3,15.0,30.0,22.9,13.92
2018,11,28,10,15,0.0,27.5,1.15,15.1,27.5,21.0,12.26
2018,11,28,10,30,0.0,25.0,1.0,15.2,25.0,19.09,10.62
2018,11,28,10,45,3.0,43.5,0.85,15.35,45.0,36.12,25.17
2018,11,28,11,0,6.0,62.0,0.7,15.5,65.0,53.09,39.53
2018,11,28,11,15,3.0,65.5,0.6,15.6,67.0,52.97,39.2
2018,11,28,11,30,0.0,69.0,0.5,15.7,69.0,52.99,39.05
2018,11,28,11,45,14.5,79.0,0.4,15.8,86.5,78.04,60.48
2018,11,28,12,0,29.0,89.0,0.3,15.9,104.0,97.85,77.19
2018,11,28,12,15,15.0,84.0,0.4,16.1,92.0,81.24,62.86
2018,11,28,12,30,1.0,79.0,0.5,16.3,80.0,61.45,45.99
2018,11,28,12,45,6.0,98.0,0.65,16.45,101.0,80.02,61.58
2018,11,28,13,0,11.0,117.0,0.8,16.6,122.0,98.63,77.01
2018,11,28,13,15,25.0,131.0,1.0,16.6,142.5,124.33,98.38
2018,11,28,13,30,39.0,145.0,1.2,16.6,163.0,142.15,113.04
2018,11,28,13,45,23.5,138.0,1.4,16.55,148.5,125.47,99.26
2018,11,28,14,0,8.0,131.0,1.6,16.5,134.0,105.91,83.27
2018,11,28,14,15,80.5,109.0,1.65,16.4,138.5,122.39,95.9
2018,11,28,14,30,153.0,87.0,1.7,16.3,143.0,123.39,94.17
2018,11,28,14,45,273.0,88.0,1.75,16.25,174.5,146.42,107.64
2018,11,28,15,0,393.0,89.0,1.8,16.2,206.0,148.41,102.32
2018,11,28,15,15,210.5,84.5,1.8,16.2,146.0,92.31,63.3
2018,11,28,15,30,28.0,80.0,1.8,16.2,86.0,60.7,44.9
2018,11,28,15,45,17.5,62.0,1.6,15.65,65.5,45.21,34.18
2018,11,28,16,0,7.0,44.0,1.4,15.1,45.0,32.72,22.81
2018,11,28,16,15,13.5,28.5,1.4,14.8,29.5,21.64,12.16
2018,11,28,16,30,20.0,13.0,1.4,14.5,14.0,10.25,0.0
2018,11,28,16,45,10.0,6.5,1.45,14.25,7.0,5.11,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,13.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,4.65,12.55,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,4.7,12.6,2.0,1.57,0.0
2018,11,29,7,15,0.0,9.5,4.8,12.7,9.5,7.22,0.0
2018,11,29,7,30,0.0,17.0,4.9,12.8,17.0,12.94,4.2
2018,11,29,7,45,0.0,21.0,4.95,12.9,21.0,15.99,7.69
2018,11,29,8,0,0.0,25.0,5.0,13.0,25.0,19.04,10.55
2018,11,29,8,15,0.5,22.0,5.2,13.1,22.0,17.19,9.14
2018,11,29,8,30,1.0,19.0,5.4,13.2,19.0,15.39,7.67
2018,11,29,8,45,1.0,20.5,5.6,13.3,20.5,16.55,8.69
2018,11,29,9,0,1.0,22.0,5.8,13.4,22.0,17.72,9.69
2018,11,29,9,15,0.5,27.0,5.9,13.45,27.0,21.07,12.52
2018,11,29,9,30,0.0,32.0,6.0,13.5,32.0,24.42,15.34
2018,11,29,9,45,14.0,54.5,6.05,13.5,60.5,58.82,45.46
2018,11,29,10,0,28.0,77.0,6.1,13.5,89.0,93.83,75.78
2018,11,29,10,15,32.0,78.5,6.05,13.5,93.0,98.44,79.71
2018,11,29,10,30,36.0,80.0,6.0,13.5,97.0,102.89,83.51
2018,11,29,10,45,18.0,65.5,5.9,13.45,74.0,71.54,56.06
2018,11,29,11,0,0.0,51.0,5.8,13.4,51.0,39.08,27.63
2018,11,29,11,15,3.5,65.0,5.55,13.4,67.0,53.03,39.6
2018,11,29,11,30,7.0,79.0,5.3,13.4,83.0,66.81,51.37
2018,11,29,11,45,41.0,103.0,5.1,13.35,125.0,122.26,99.31
2018,11,29,12,0,75.0,127.0,4.9,13.3,167.0,184.19,151.85
2018,11,29,12,15,82.5,135.5,4.85,13.3,179.0,194.06,159.94
2018,11,29,12,30,90.0,144.0,4.8,13.3,191.0,202.83,167.12
2018,11,29,12,45,81.5,145.5,4.8,13.3,187.0,192.66,158.24
2018,11,29,13,0,73.0,147.0,4.8,13.3,183.0,171.55,140.34
2018,11,29,13,15,89.0,152.0,4.75,13.25,194.5,191.43,156.85
2018,11,29,13,30,105.0,157.0,4.7,13.2,206.0,197.81,161.88
2018,11,29,13,45,76.0,129.0,4.65,13.2,163.5,150.63,122.06
2018,11,29,14,0,47.0,101.0,4.6,13.2,121.0,101.63,80.67
2018,11,29,14,15,49.0,85.5,4.5,13.15,104.5,86.31,67.39
2018,11,29,14,30,51.0,70.0,4.4,13.1,88.0,74.59,57.01
2018,11,29,14,45,64.5,72.5,4.3,13.05,93.0,75.84,57.18
2018,11,29,15,0,78.0,75.0,4.2,13.0,98.0,75.05,55.49
2018,11,29,15,15,77.5,66.5,4.2,13.0,86.5,62.05,44.3
2018,11,29,15,30,77.0,58.0,4.2,13.0,75.0,49.18,34.15
2018,11,29,15,45,141.5,51.5,3.7,12.7,74.5,38.33,28.48
2018,11,29,16,0,206.0,45.0,3.2,12.4,74.0,33.63,23.85
2018,11,29,16,15,110.5,29.5,3.15,12.25,44.5,22.32,12.8
2018,11,29,16,30,15.0,14.0,3.1,12.1,15.0,10.94,0.0
2018,11,29,16,45,7.5,7.0,3.05,11.95,7.5,5.51,0.0
2018,11,29,17,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,30,6,45,8.0,2.5,2.8,10.05,2.5,0.0,0.0
2018,11,30,7,0,16.0,5.0,2.8,10.1,5.0,16.4,0.0
2018,11,30,7,15,119.0,18.5,3.0,10.4,28.0,111.11,0.0
2018,11,30,7,30,222.0,32.0,3.2,10.7,51.0,285.16,211.5
2018,11,30,7,45,298.0,43.0,3.45,10.95,84.0,368.34,304.14
2018,11,30,8,0,374.0,54.0,3.7,11.2,117.0,455.41,381.41
2018,11,30,8,15,386.5,66.5,3.85,11.5,147.5,489.39,412.26
2018,11,30,8,30,399.0,79.0,4.0,11.8,178.0,522.49,440.68
2018,11,30,8,45,513.5,79.0,4.15,12.1,229.0,643.27,537.43
2018,11,30,9,0,628.0,79.0,4.3,12.4,280.0,759.53,627.03
2018,11,30,9,15,626.0,87.5,4.35,12.7,307.5,771.3,634.22
2018,11,30,9,30,624.0,96.0,4.4,13.0,335.0,780.16,639.52
2018,11,30,9,45,601.5,109.5,4.5,13.35,355.0,771.69,631.73
2018,11,30,10,0,579.0,123.0,4.6,13.7,375.0,759.93,621.51
2018,11,30,10,15,615.0,122.5,4.6,13.9,403.5,787.11,640.74
2018,11,30,10,30,651.0,122.0,4.6,14.1,432.0,810.55,656.82
2018,11,30,10,45,654.0,125.5,4.6,14.35,446.5,803.47,649.97
2018,11,30,11,0,657.0,129.0,4.6,14.6,461.0,793.41,641.23
2018,11,30,11,15,644.0,133.5,4.6,14.7,464.0,767.13,620.84
2018,11,30,11,30,631.0,138.0,4.6,14.8,467.0,738.77,599.05
2018,11,30,11,45,679.0,126.5,4.65,14.95,482.0,742.81,602.02
2018,11,30,12,0,727.0,115.0,4.7,15.1,497.0,740.98,600.5
2018,11,30,12,15,799.0,97.0,4.75,15.1,513.0,740.76,600.71
2018,11,30,12,30,871.0,79.0,4.8,15.1,529.0,737.05,598.41
2018,11,30,12,45,581.5,127.0,4.85,15.1,424.5,552.16,451.85
2018,11,30,13,0,292.0,175.0,4.9,15.1,320.0,361.95,296.97
2018,11,30,13,15,243.0,169.0,4.85,15.0,286.5,309.27,253.52
2018,11,30,13,30,194.0,163.0,4.8,14.9,253.0,261.19,213.24
2018,11,30,13,45,130.5,147.5,4.8,14.8,206.5,193.67,156.96
2018,11,30,14,0,67.0,132.0,4.8,14.7,160.0,136.62,109.34
2018,11,30,14,15,290.0,101.5,4.7,14.5,208.0,205.71,162.87
2018,11,30,14,30,513.0,71.0,4.6,14.3,256.0,230.41,174.79
2018,11,30,14,45,477.0,75.5,4.45,14.1,233.0,191.14,138.95
2018,11,30,15,0,441.0,80.0,4.3,13.9,210.0,151.69,104.33
2018,11,30,15,15,374.5,65.0,4.3,13.9,164.0,100.53,63.69
2018,11,30,15,30,308.0,50.0,4.3,13.9,118.0,58.08,34.2
2018,11,30,15,45,307.0,45.0,3.55,13.0,100.0,34.38,24.93
2018,11,30,16,0,306.0,40.0,2.8,12.1,82.0,32.37,22.76
2018,11,30,16,15,229.0,28.0,2.5,11.5,53.0,22.72,13.14
2018,11,30,16,30,152.0,16.0,2.2,10.9,24.0,12.97,0.0
2018,11,30,16,45,76.0,8.0,1.9,10.3,12.0,6.29,0.0
2018,11,30,17,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.5,1.8,10.15,0.5,0.0,0.0
2018,12,1,7,0,0.0,1.0,1.9,10.3,1.0,0.79,0.0
2018,12,1,7,15,5.5,4.0,2.15,10.55,4.5,7.6,0.0
2018,12,1,7,30,11.0,7.0,2.4,10.8,8.0,16.89,7.21
2018,12,1,7,45,79.0,18.5,2.6,11.0,31.5,122.61,99.61
2018,12,1,8,0,147.0,30.0,2.8,11.2,55.0,204.89,173.05
2018,12,1,8,15,182.0,32.5,2.95,11.35,71.5,239.67,204.81
2018,12,1,8,30,217.0,35.0,3.1,11.5,88.0,290.49,249.06
2018,12,1,8,45,127.0,62.5,3.25,11.65,95.0,212.3,181.16
2018,12,1,9,0,37.0,90.0,3.4,11.8,102.0,123.87,102.56
2018,12,1,9,15,33.0,93.0,3.55,11.85,104.5,120.6,99.6
2018,12,1,9,30,29.0,96.0,3.7,11.9,107.0,117.84,96.89
2018,12,1,9,45,16.5,77.0,3.85,12.0,83.5,83.41,66.83
2018,12,1,10,0,4.0,58.0,4.0,12.1,60.0,48.35,36.13
2018,12,1,10,15,3.0,67.0,4.2,12.2,68.5,54.31,41.1
2018,12,1,10,30,2.0,76.0,4.4,12.3,77.0,60.29,46.05
2018,12,1,10,45,1.0,68.5,4.6,12.4,69.0,53.52,40.16
2018,12,1,11,0,0.0,61.0,4.8,12.5,61.0,46.79,34.33
2018,12,1,11,15,0.0,63.0,4.8,12.45,63.0,48.34,35.62
2018,12,1,11,30,0.0,65.0,4.8,12.4,65.0,49.89,36.93
2018,12,1,11,45,5.0,102.0,4.8,12.4,104.5,83.74,65.79
2018,12,1,12,0,10.0,139.0,4.8,12.4,144.0,119.73,96.21
2018,12,1,12,15,7.5,124.0,4.85,12.45,128.0,103.94,82.81
2018,12,1,12,30,5.0,109.0,4.9,12.5,112.0,88.85,70.04
2018,12,1,12,45,16.5,135.5,4.9,12.55,144.0,118.97,95.72
2018,12,1,13,0,28.0,162.0,4.9,12.6,176.0,157.53,128.21
2018,12,1,13,15,45.5,161.0,4.95,12.7,182.5,164.26,134.01
2018,12,1,13,30,63.0,160.0,5.0,12.8,189.0,169.12,138.05
2018,12,1,13,45,91.0,155.5,5.0,12.85,194.5,182.36,148.86
2018,12,1,14,0,119.0,151.0,5.0,12.9,200.0,182.69,148.37
2018,12,1,14,15,107.5,132.0,4.9,12.75,173.5,152.72,122.65
2018,12,1,14,30,96.0,113.0,4.8,12.6,147.0,124.68,98.49
2018,12,1,14,45,297.0,92.5,4.7,12.45,182.5,158.03,118.75
2018,12,1,15,0,498.0,72.0,4.6,12.3,218.0,160.05,109.72
2018,12,1,15,15,541.0,62.0,4.6,12.3,199.0,122.52,75.38
2018,12,1,15,30,584.0,52.0,4.6,12.3,180.0,79.79,43.79
2018,12,1,15,45,505.5,48.5,3.95,11.45,142.0,40.04,30.12
2018,12,1,16,0,427.0,45.0,3.3,10.6,104.0,37.25,27.19
2018,12,1,16,15,289.5,34.5,3.1,10.35,68.0,28.51,17.95
2018,12,1,16,30,152.0,24.0,2.9,10.1,32.0,18.14,0.0
2018,12,1,16,45,76.0,12.0,2.7,9.8,16.0,9.44,0.0
2018,12,1,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,6,45,26.5,3.5,1.05,6.3,3.0,0.0,0.0
2018,12,2,7,0,53.0,7.0,1.0,6.3,6.0,0.0,0.0
2018,12,2,7,15,212.0,18.0,1.1,6.7,32.0,185.65,0.0
2018,12,2,7,30,371.0,29.0,1.2,7.1,58.0,398.89,279.94
2018,12,2,7,45,478.5,35.5,1.25,7.5,98.0,518.04,418.18
2018,12,2,8,0,586.0,42.0,1.3,7.9,138.0,622.91,507.31
2018,12,2,8,15,649.5,46.5,1.35,8.25,181.0,701.53,570.73
2018,12,2,8,30,713.0,51.0,1.4,8.6,224.0,779.31,630.2
2018,12,2,8,45,754.5,54.0,1.45,8.95,265.5,833.06,669.41
2018,12,2,9,0,796.0,57.0,1.5,9.3,307.0,884.62,705.57
2018,12,2,9,15,822.0,59.0,1.5,9.6,344.0,917.07,726.45
2018,12,2,9,30,848.0,61.0,1.5,9.9,381.0,946.37,744.69
2018,12,2,9,45,866.0,62.5,1.5,10.2,412.0,952.38,746.45
2018,12,2,10,0,884.0,64.0,1.5,10.5,443.0,966.02,753.75
2018,12,2,10,15,896.0,65.0,1.5,10.8,468.0,969.45,753.95
2018,12,2,10,30,908.0,66.0,1.5,11.1,493.0,969.15,751.83
2018,12,2,10,45,917.0,66.0,1.5,11.45,511.0,960.83,744.29
2018,12,2,11,0,926.0,66.0,1.5,11.8,529.0,948.72,734.46
2018,12,2,11,15,930.0,66.5,1.55,12.1,539.0,928.96,720.43
2018,12,2,11,30,934.0,67.0,1.6,12.4,549.0,905.6,704.09
2018,12,2,11,45,935.5,66.5,1.6,12.75,551.5,875.38,682.28
2018,12,2,12,0,937.0,66.0,1.6,13.1,554.0,841.92,658.31
2018,12,2,12,15,935.0,66.0,1.7,13.25,549.0,803.25,632.18
2018,12,2,12,30,933.0,66.0,1.8,13.4,544.0,761.84,603.76
2018,12,2,12,45,928.5,65.0,1.85,13.55,531.0,715.02,570.13
2018,12,2,13,0,924.0,64.0,1.9,13.7,518.0,666.1,532.28
2018,12,2,13,15,900.0,66.5,1.9,13.65,494.0,607.68,486.16
2018,12,2,13,30,876.0,69.0,1.9,13.6,470.0,549.37,438.88
2018,12,2,13,45,809.5,75.5,1.9,13.55,429.5,477.44,379.87
2018,12,2,14,0,743.0,82.0,1.9,13.5,389.0,407.38,321.22
2018,12,2,14,15,640.0,90.5,1.85,13.4,340.0,330.99,257.17
2018,12,2,14,30,537.0,99.0,1.8,13.3,291.0,264.8,201.36
2018,12,2,14,45,553.5,85.0,1.8,13.15,264.5,220.38,160.17
2018,12,2,15,0,570.0,71.0,1.8,13.0,238.0,173.81,117.29
2018,12,2,15,15,452.5,71.5,1.8,13.0,191.5,120.26,76.87
2018,12,2,15,30,335.0,72.0,1.8,13.0,145.0,77.63,49.6
2018,12,2,15,45,350.5,56.5,1.35,11.95,118.0,42.72,32.45
2018,12,2,16,0,366.0,41.0,0.9,10.9,91.0,33.57,23.96
2018,12,2,16,15,245.0,30.5,0.9,10.5,58.5,24.92,14.97
2018,12,2,16,30,124.0,20.0,0.9,10.1,26.0,15.18,0.0
2018,12,2,16,45,62.0,10.0,0.9,9.7,13.0,7.87,0.0
2018,12,2,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,6,45,31.5,3.0,1.2,4.85,2.5,0.0,0.0
2018,12,3,7,0,63.0,6.0,1.2,4.9,5.0,0.0,0.0
2018,12,3,7,15,227.5,16.0,1.3,5.65,30.5,196.33,0.0
2018,12,3,7,30,392.0,26.0,1.4,6.4,56.0,412.37,280.16
2018,12,3,7,45,491.0,32.5,1.5,7.2,95.0,512.11,414.08
2018,12,3,8,0,590.0,39.0,1.6,8.0,134.0,623.05,508.92
2018,12,3,8,15,649.0,43.5,1.75,8.65,176.0,696.88,569.56
2018,12,3,8,30,708.0,48.0,1.9,9.3,218.0,770.08,626.65
2018,12,3,8,45,746.0,51.5,2.05,9.95,258.5,820.88,664.6
2018,12,3,9,0,784.0,55.0,2.2,10.6,299.0,869.59,699.56
2018,12,3,9,15,810.5,57.0,2.2,11.15,335.5,902.44,720.7
2018,12,3,9,30,837.0,59.0,2.2,11.7,372.0,932.23,739.11
2018,12,3,9,45,855.5,60.5,2.2,12.25,403.5,938.8,740.75
2018,12,3,10,0,874.0,62.0,2.2,12.8,435.0,953.11,748.01
2018,12,3,10,15,853.5,69.0,2.2,13.1,450.5,944.8,740.08
2018,12,3,10,30,833.0,76.0,2.2,13.4,466.0,921.68,722.16
2018,12,3,10,45,836.0,79.0,2.2,13.75,482.5,912.44,714.14
2018,12,3,11,0,839.0,82.0,2.2,14.1,499.0,899.69,703.68
2018,12,3,11,15,882.0,74.0,2.2,14.2,520.5,895.64,700.18
2018,12,3,11,30,925.0,66.0,2.2,14.3,542.0,896.82,700.42
2018,12,3,11,45,926.0,66.5,2.2,14.45,545.0,867.83,679.42
2018,12,3,12,0,927.0,67.0,2.2,14.6,548.0,835.62,656.47
2018,12,3,12,15,920.5,68.0,2.15,14.55,541.5,795.15,627.66
2018,12,3,12,30,914.0,69.0,2.1,14.5,535.0,752.29,597.03
2018,12,3,12,45,843.5,83.0,2.05,14.45,505.5,683.91,545.94
2018,12,3,13,0,773.0,97.0,2.0,14.4,476.0,611.29,489.6
2018,12,3,13,15,610.0,128.5,1.95,14.4,420.0,507.17,407.45
2018,12,3,13,30,447.0,160.0,1.9,14.4,364.0,406.84,327.33
2018,12,3,13,45,364.0,155.5,1.85,14.4,315.5,333.61,268.07
2018,12,3,14,0,281.0,151.0,1.8,14.4,267.0,260.14,207.99
2018,12,3,14,15,202.5,145.0,1.7,14.3,225.0,206.11,163.53
2018,12,3,14,30,124.0,139.0,1.6,14.2,183.0,155.64,122.48
2018,12,3,14,45,139.5,127.5,1.45,14.05,172.0,139.85,107.93
2018,12,3,15,0,155.0,116.0,1.3,13.9,161.0,122.25,91.64
2018,12,3,15,15,146.0,99.0,1.3,13.9,136.5,95.62,69.37
2018,12,3,15,30,137.0,82.0,1.3,13.9,112.0,70.56,49.88
2018,12,3,15,45,154.5,65.0,1.1,12.85,91.5,47.2,36.3
2018,12,3,16,0,172.0,48.0,0.9,11.8,71.0,35.62,25.64
2018,12,3,16,15,118.0,33.5,0.95,11.45,46.5,25.02,14.93
2018,12,3,16,30,64.0,19.0,1.0,11.1,22.0,14.35,0.0
2018,12,3,16,45,32.0,9.5,1.05,10.75,11.0,7.47,0.0
2018,12,3,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,4,6,45,1.5,0.5,2.25,7.8,0.5,0.0,0.0
2018,12,4,7,0,3.0,1.0,2.3,7.8,1.0,0.0,0.0
2018,12,4,7,15,3.5,4.0,2.5,8.25,4.0,5.97,0.0
2018,12,4,7,30,4.0,7.0,2.7,8.7,7.0,8.83,0.37
2018,12,4,7,45,2.0,7.0,2.9,9.2,7.0,7.21,0.47
2018,12,4,8,0,0.0,7.0,3.1,9.7,7.0,5.3,0.0
2018,12,4,8,15,0.0,8.5,3.3,10.25,8.5,6.44,0.0
2018,12,4,8,30,0.0,10.0,3.5,10.8,10.0,7.58,0.94
2018,12,4,8,45,0.0,17.5,3.7,11.4,17.5,13.3,5.92
2018,12,4,9,0,0.0,25.0,3.9,12.0,25.0,19.04,10.87
2018,12,4,9,15,0.0,60.0,4.15,12.65,60.0,45.97,34.03
2018,12,4,9,30,0.0,95.0,4.4,13.3,95.0,77.8,61.05
2018,12,4,9,45,0.5,94.5,4.65,13.9,94.5,76.45,59.66
2018,12,4,10,0,1.0,94.0,4.9,14.5,94.0,75.57,58.7
2018,12,4,10,15,4.0,124.5,5.0,14.85,126.0,107.14,85.2
2018,12,4,10,30,7.0,155.0,5.1,15.2,158.0,139.58,112.11
2018,12,4,10,45,9.0,162.0,5.15,15.5,166.0,146.79,117.87
2018,12,4,11,0,11.0,169.0,5.2,15.8,174.0,153.99,123.62
2018,12,4,11,15,11.5,173.5,5.0,15.8,179.0,157.26,126.19
2018,12,4,11,30,12.0,178.0,4.8,15.8,184.0,160.58,128.81
2018,12,4,11,45,11.5,177.0,4.6,15.8,183.0,157.71,126.32
2018,12,4,12,0,11.0,176.0,4.4,15.8,182.0,155.03,124.04
2018,12,4,12,15,8.5,171.0,3.85,15.5,175.5,147.23,117.59
2018,12,4,12,30,6.0,166.0,3.3,15.2,169.0,139.85,111.54
2018,12,4,12,45,5.5,160.5,2.8,14.9,163.0,133.77,106.64
2018,12,4,13,0,5.0,155.0,2.3,14.6,157.0,127.89,101.91
2018,12,4,13,15,3.5,147.0,2.25,14.5,148.5,119.42,94.99
2018,12,4,13,30,2.0,139.0,2.2,14.4,140.0,111.28,88.35
2018,12,4,13,45,1.0,121.0,2.2,14.3,121.5,95.35,75.19
2018,12,4,14,0,0.0,103.0,2.2,14.2,103.0,79.98,62.44
2018,12,4,14,15,0.5,91.5,2.25,14.05,91.5,70.86,54.88
2018,12,4,14,30,1.0,80.0,2.3,13.9,80.0,61.84,47.33
2018,12,4,14,45,0.5,74.5,2.35,13.7,74.5,57.3,43.56
2018,12,4,15,0,0.0,69.0,2.4,13.5,69.0,52.82,39.8
2018,12,4,15,15,0.0,63.0,2.4,13.5,63.0,48.05,35.67
2018,12,4,15,30,0.0,57.0,2.4,13.5,57.0,43.2,31.37
2018,12,4,15,45,0.0,44.5,2.45,12.65,44.5,33.73,24.39
2018,12,4,16,0,0.0,32.0,2.5,11.8,32.0,24.46,15.83
2018,12,4,16,15,9.0,21.5,2.6,11.6,22.0,16.77,8.11
2018,12,4,16,30,18.0,11.0,2.7,11.4,12.0,8.76,0.0
2018,12,4,16,45,9.0,5.5,2.85,11.25,6.0,4.33,0.0
2018,12,4,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,5,6,45,0.5,0.5,2.3,10.45,0.5,0.0,0.0
2018,12,5,7,0,1.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,12,5,7,15,1.0,7.0,2.3,10.65,7.0,6.31,0.0
2018,12,5,7,30,1.0,13.0,2.4,10.9,13.0,10.72,1.09
2018,12,5,7,45,3.5,23.0,2.5,11.1,23.5,20.58,11.54
2018,12,5,8,0,6.0,33.0,2.6,11.3,34.0,30.59,20.68
2018,12,5,8,15,46.5,50.0,2.65,11.55,60.5,106.7,87.84
2018,12,5,8,30,87.0,67.0,2.7,11.8,87.0,166.36,140.49
2018,12,5,8,45,104.5,88.5,2.7,12.0,117.0,211.28,178.94
2018,12,5,9,0,122.0,110.0,2.7,12.2,147.0,255.39,215.98
2018,12,5,9,15,109.0,127.5,2.7,12.4,163.5,262.87,220.99
2018,12,5,9,30,96.0,145.0,2.7,12.6,180.0,269.34,225.11
2018,12,5,9,45,163.5,157.5,2.7,12.8,223.5,346.87,290.11
2018,12,5,10,0,231.0,170.0,2.7,13.0,267.0,446.05,369.96
2018,12,5,10,15,234.5,177.0,2.65,13.1,280.5,451.59,372.91
2018,12,5,10,30,238.0,184.0,2.6,13.2,294.0,456.18,375.59
2018,12,5,10,45,132.0,173.0,2.55,13.35,234.5,312.46,257.76
2018,12,5,11,0,26.0,162.0,2.5,13.5,175.0,176.38,143.13
2018,12,5,11,15,13.0,137.0,2.45,13.6,143.5,123.34,98.84
2018,12,5,11,30,0.0,112.0,2.4,13.7,112.0,88.51,69.2
2018,12,5,11,45,10.5,125.5,2.4,13.8,131.0,109.03,86.76
2018,12,5,12,0,21.0,139.0,2.4,13.9,150.0,139.21,112.12
2018,12,5,12,15,110.0,165.5,2.35,13.9,221.5,247.48,203.36
2018,12,5,12,30,199.0,192.0,2.3,13.9,293.0,332.9,273.22
2018,12,5,12,45,176.0,199.0,2.25,13.9,286.5,312.82,255.72
2018,12,5,13,0,153.0,206.0,2.2,13.9,280.0,294.03,239.76
2018,12,5,13,15,90.0,167.5,2.15,13.8,210.5,208.6,169.66
2018,12,5,13,30,27.0,129.0,2.1,13.7,141.0,122.39,97.98
2018,12,5,13,45,20.0,130.0,2.1,13.6,138.5,112.1,89.48
2018,12,5,14,0,13.0,131.0,2.1,13.5,136.0,108.55,86.58
2018,12,5,14,15,9.0,108.0,2.0,13.35,111.5,87.26,68.76
2018,12,5,14,30,5.0,85.0,1.9,13.2,87.0,67.03,51.77
2018,12,5,14,45,5.0,78.5,1.85,13.0,80.0,61.55,47.16
2018,12,5,15,0,5.0,72.0,1.8,12.8,73.0,56.07,42.49
2018,12,5,15,15,2.5,54.0,1.8,12.8,54.5,41.69,30.21
2018,12,5,15,30,0.0,36.0,1.8,12.8,36.0,27.48,18.0
2018,12,5,15,45,0.0,28.5,1.6,12.2,28.5,21.72,13.77
2018,12,5,16,0,0.0,21.0,1.4,11.6,21.0,15.98,8.42
2018,12,5,16,15,3.5,15.0,1.4,11.4,15.0,11.42,3.73
2018,12,5,16,30,7.0,9.0,1.4,11.2,9.0,7.07,0.0
2018,12,5,16,45,3.5,4.5,1.4,10.95,4.5,3.54,0.0
2018,12,5,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,6,6,45,11.5,1.5,1.45,7.2,1.0,0.0,0.0
2018,12,6,7,0,23.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,12,6,7,15,163.0,14.0,1.7,7.55,24.0,142.06,0.0
2018,12,6,7,30,303.0,25.0,1.9,7.9,46.0,329.03,189.7
2018,12,6,7,45,381.5,35.0,2.1,8.25,80.5,430.72,348.53
2018,12,6,8,0,460.0,45.0,2.3,8.6,115.0,522.63,432.74
2018,12,6,8,15,544.5,49.5,2.35,9.0,157.5,616.04,510.66
2018,12,6,8,30,629.0,54.0,2.4,9.4,200.0,710.32,585.37
2018,12,6,8,45,676.0,57.0,2.5,9.85,240.0,759.09,622.78
2018,12,6,9,0,723.0,60.0,2.6,10.3,280.0,815.49,664.55
2018,12,6,9,15,719.5,68.5,2.65,10.85,309.5,827.28,671.37
2018,12,6,9,30,716.0,77.0,2.7,11.4,339.0,843.62,681.46
2018,12,6,9,45,763.5,74.5,2.7,11.95,375.5,877.76,703.79
2018,12,6,10,0,811.0,72.0,2.7,12.5,412.0,915.89,728.37
2018,12,6,10,15,824.0,73.5,2.6,12.95,436.5,921.79,729.01
2018,12,6,10,30,837.0,75.0,2.5,13.4,461.0,924.05,727.42
2018,12,6,10,45,845.5,76.0,2.4,13.85,478.5,917.69,719.89
2018,12,6,11,0,854.0,77.0,2.3,14.3,496.0,907.69,710.05
2018,12,6,11,15,852.5,79.5,2.2,14.5,505.0,886.93,693.52
2018,12,6,11,30,851.0,82.0,2.1,14.7,514.0,862.95,675.0
2018,12,6,11,45,859.0,80.0,1.95,14.9,518.5,838.45,655.81
2018,12,6,12,0,867.0,78.0,1.8,15.1,523.0,810.52,634.31
2018,12,6,12,15,767.5,102.5,1.75,15.2,494.0,730.13,576.47
2018,12,6,12,30,668.0,127.0,1.7,15.3,465.0,649.05,515.69
2018,12,6,12,45,556.0,149.0,1.65,15.4,425.5,552.94,441.96
2018,12,6,13,0,444.0,171.0,1.6,15.5,386.0,472.75,378.88
2018,12,6,13,15,376.5,176.5,1.65,15.45,354.0,398.51,320.73
2018,12,6,13,30,309.0,182.0,1.7,15.4,322.0,344.3,277.05
2018,12,6,13,45,208.5,167.0,1.7,15.35,259.0,260.85,209.67
2018,12,6,14,0,108.0,152.0,1.7,15.3,196.0,180.62,144.48
2018,12,6,14,15,257.0,125.5,1.65,15.15,219.5,210.77,166.43
2018,12,6,14,30,406.0,99.0,1.6,15.0,243.0,223.12,170.54
2018,12,6,14,45,553.0,79.5,1.55,14.9,252.5,220.0,159.36
2018,12,6,15,0,700.0,60.0,1.5,14.8,262.0,196.26,129.81
2018,12,6,15,15,606.5,59.0,1.5,14.8,215.5,134.61,81.27
2018,12,6,15,30,513.0,58.0,1.5,14.8,169.0,85.84,49.05
2018,12,6,15,45,409.5,49.5,1.1,14.05,125.5,42.28,31.76
2018,12,6,16,0,306.0,41.0,0.7,13.3,82.0,33.25,23.41
2018,12,6,16,15,261.5,31.0,0.65,13.0,57.0,25.43,15.1
2018,12,6,16,30,217.0,21.0,0.6,12.7,32.0,17.45,0.0
2018,12,6,16,45,108.5,10.5,0.6,12.4,16.0,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,7,6,45,10.0,1.5,0.35,8.15,1.0,0.0,0.0
2018,12,7,7,0,20.0,3.0,0.3,8.1,2.0,0.0,0.0
2018,12,7,7,15,99.5,14.0,0.35,8.35,19.5,90.88,0.0
2018,12,7,7,30,179.0,25.0,0.4,8.6,37.0,224.77,117.02
2018,12,7,7,45,251.0,36.0,0.45,8.9,66.5,316.94,253.88
2018,12,7,8,0,323.0,47.0,0.5,9.2,96.0,398.32,326.96
2018,12,7,8,15,420.5,55.0,0.65,9.6,139.0,508.31,417.04
2018,12,7,8,30,518.0,63.0,0.8,10.0,182.0,617.43,502.44
2018,12,7,8,45,562.5,69.5,0.9,10.4,220.5,675.4,546.14
2018,12,7,9,0,607.0,76.0,1.0,10.8,259.0,732.11,587.8
2018,12,7,9,15,692.5,72.0,1.05,11.4,305.0,812.96,644.22
2018,12,7,9,30,778.0,68.0,1.1,12.0,351.0,885.02,692.2
2018,12,7,9,45,755.0,77.5,1.15,12.65,371.5,872.82,680.86
2018,12,7,10,0,732.0,87.0,1.2,13.3,392.0,864.69,673.47
2018,12,7,10,15,798.5,78.5,1.2,13.85,429.5,903.44,697.88
2018,12,7,10,30,865.0,70.0,1.2,14.4,467.0,933.17,715.16
2018,12,7,10,45,873.5,71.0,1.2,14.95,485.0,926.8,708.14
2018,12,7,11,0,882.0,72.0,1.2,15.5,503.0,916.8,699.34
2018,12,7,11,15,892.0,70.5,1.15,15.75,514.5,901.31,687.03
2018,12,7,11,30,902.0,69.0,1.1,16.0,526.0,882.15,672.48
2018,12,7,11,45,903.0,69.5,1.05,16.25,529.0,854.24,652.18
2018,12,7,12,0,904.0,70.0,1.0,16.5,532.0,823.19,629.94
2018,12,7,12,15,903.5,69.0,1.0,16.65,527.5,786.17,604.61
2018,12,7,12,30,903.0,68.0,1.0,16.8,523.0,746.44,577.32
2018,12,7,12,45,899.5,67.0,0.95,17.0,511.5,702.08,545.54
2018,12,7,13,0,896.0,66.0,0.9,17.2,500.0,655.58,509.92
2018,12,7,13,15,887.5,65.0,0.95,17.2,480.5,604.2,471.23
2018,12,7,13,30,879.0,64.0,1.0,17.2,461.0,551.58,430.28
2018,12,7,13,45,866.0,62.5,1.0,17.2,435.0,495.23,384.72
2018,12,7,14,0,853.0,61.0,1.0,17.2,409.0,438.63,337.43
2018,12,7,14,15,833.5,59.0,1.05,17.0,376.5,379.08,286.83
2018,12,7,14,30,814.0,57.0,1.1,16.8,344.0,320.57,235.55
2018,12,7,14,45,785.5,54.0,1.1,16.65,307.0,259.33,181.41
2018,12,7,15,0,757.0,51.0,1.1,16.5,270.0,200.79,130.05
2018,12,7,15,15,714.0,47.5,1.1,16.5,229.5,142.77,82.6
2018,12,7,15,30,671.0,44.0,1.1,16.5,189.0,89.71,46.01
2018,12,7,15,45,602.5,39.5,0.95,15.25,148.0,40.66,30.16
2018,12,7,16,0,534.0,35.0,0.8,14.0,107.0,32.19,22.4
2018,12,7,16,15,406.0,27.5,0.85,13.55,70.5,23.04,13.11
2018,12,7,16,30,278.0,20.0,0.9,13.1,34.0,16.7,0.0
2018,12,7,16,45,139.0,10.0,0.95,12.65,17.0,7.87,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,45,13.5,1.5,0.95,6.05,1.0,0.0,0.0
2018,12,8,7,0,27.0,3.0,0.9,6.1,2.0,0.0,0.0
2018,12,8,7,15,151.0,13.5,0.95,6.75,21.5,131.65,0.0
2018,12,8,7,30,275.0,24.0,1.0,7.4,41.0,300.22,140.62
2018,12,8,7,45,384.5,32.5,1.0,8.1,77.5,429.94,341.8
2018,12,8,8,0,494.0,41.0,1.0,8.8,114.0,547.37,444.09
2018,12,8,8,15,564.5,46.5,1.05,9.4,155.0,629.29,510.67
2018,12,8,8,30,635.0,52.0,1.1,10.0,196.0,712.04,574.28
2018,12,8,8,45,710.5,52.5,1.2,10.6,242.0,785.2,628.31
2018,12,8,9,0,786.0,53.0,1.3,11.2,288.0,865.89,685.43
2018,12,8,9,15,812.5,55.0,1.3,12.0,324.5,899.06,705.26
2018,12,8,9,30,839.0,57.0,1.3,12.8,361.0,918.17,715.15
2018,12,8,9,45,857.5,59.5,1.35,13.6,393.0,937.78,725.97
2018,12,8,10,0,876.0,62.0,1.4,14.4,425.0,953.96,734.22
2018,12,8,10,15,888.0,63.5,1.4,14.8,450.5,958.76,735.06
2018,12,8,10,30,900.0,65.0,1.4,15.2,476.0,959.87,733.64
2018,12,8,10,45,907.0,66.0,1.4,15.55,494.0,951.78,726.35
2018,12,8,11,0,914.0,67.0,1.4,15.9,512.0,940.0,716.85
2018,12,8,11,15,917.0,68.0,1.35,16.1,522.5,920.91,702.28
2018,12,8,11,30,920.0,69.0,1.3,16.3,533.0,898.31,685.58
2018,12,8,11,45,920.5,69.0,1.25,16.5,536.0,868.92,664.44
2018,12,8,12,0,921.0,69.0,1.2,16.7,539.0,836.39,641.31
2018,12,8,12,15,918.0,69.5,1.15,16.75,534.5,798.73,615.04
2018,12,8,12,30,915.0,70.0,1.1,16.8,530.0,758.43,586.9
2018,12,8,12,45,907.0,70.0,1.05,16.85,517.0,711.65,553.7
2018,12,8,13,0,899.0,70.0,1.0,16.9,504.0,663.07,516.82
2018,12,8,13,15,889.0,69.5,0.95,16.85,484.5,611.19,476.84
2018,12,8,13,30,879.0,69.0,0.9,16.8,465.0,558.17,434.93
2018,12,8,13,45,863.5,67.5,0.85,16.75,438.0,503.02,390.15
2018,12,8,14,0,848.0,66.0,0.8,16.7,411.0,444.58,341.56
2018,12,8,14,15,826.5,64.0,0.7,16.55,378.5,383.68,289.6
2018,12,8,14,30,805.0,62.0,0.6,16.4,346.0,324.05,237.47
2018,12,8,14,45,773.0,59.5,0.5,16.2,308.5,262.78,183.79
2018,12,8,15,0,741.0,57.0,0.4,16.0,271.0,204.59,133.25
2018,12,8,15,15,617.0,59.5,0.4,16.0,219.5,139.13,83.57
